Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,7,15,63.0,5.0,0.95,4.55,6.0,0.0,0.0
2018,1,12,7,30,126.0,10.0,1.0,5.0,12.0,8.54,0.0
2018,1,12,7,45,279.0,19.0,1.05,5.45,41.5,15.8,0.0
2018,1,12,8,0,432.0,28.0,1.1,5.9,71.0,25.35,16.11
2018,1,12,8,15,534.0,33.5,1.2,6.25,112.5,30.01,21.37
2018,1,12,8,30,636.0,39.0,1.3,6.6,154.0,64.69,32.95
2018,1,12,8,45,474.0,52.5,1.45,7.0,150.0,98.96,59.8
2018,1,12,9,0,312.0,66.0,1.6,7.4,146.0,113.23,79.07
2018,1,12,9,15,159.5,89.5,1.8,8.05,130.5,117.43,90.41
2018,1,12,9,30,7.0,113.0,2.0,8.7,115.0,96.36,77.97
2018,1,12,9,45,12.5,127.5,2.2,9.4,132.0,111.67,90.78
2018,1,12,10,0,18.0,142.0,2.4,10.1,149.0,127.84,104.18
2018,1,12,10,15,12.0,144.0,2.45,10.5,149.0,128.28,104.36
2018,1,12,10,30,6.0,146.0,2.5,10.9,149.0,127.99,103.84
2018,1,12,10,45,4.0,146.5,2.55,11.35,148.5,127.91,103.45
2018,1,12,11,0,2.0,147.0,2.6,11.8,148.0,127.61,102.87
2018,1,12,11,15,10.0,164.0,2.65,12.0,169.0,149.2,120.91
2018,1,12,11,30,18.0,181.0,2.7,12.2,190.0,172.06,139.89
2018,1,12,11,45,23.0,189.0,2.7,12.4,200.5,184.99,150.52
2018,1,12,12,0,28.0,197.0,2.7,12.6,211.0,212.04,172.74
2018,1,12,12,15,109.5,196.0,2.75,12.65,251.5,294.64,242.54
2018,1,12,12,30,191.0,195.0,2.8,12.7,292.0,367.27,303.26
2018,1,12,12,45,275.5,185.0,2.85,12.8,323.0,453.55,373.82
2018,1,12,13,0,360.0,175.0,2.9,12.9,354.0,525.22,432.06
2018,1,12,13,15,560.0,134.5,2.95,12.85,403.5,695.57,566.48
2018,1,12,13,30,760.0,94.0,3.0,12.8,453.0,834.11,669.27
2018,1,12,13,45,726.5,97.5,3.0,12.75,428.0,823.71,661.41
2018,1,12,14,0,693.0,101.0,3.0,12.7,403.0,803.81,647.89
2018,1,12,14,15,763.0,82.5,2.9,12.5,395.0,841.89,676.96
2018,1,12,14,30,833.0,64.0,2.8,12.3,387.0,882.89,707.4
2018,1,12,14,45,818.5,60.5,2.75,12.15,354.5,861.26,692.37
2018,1,12,15,0,804.0,57.0,2.7,12.0,322.0,836.5,675.29
2018,1,12,15,15,767.5,54.5,2.7,12.0,283.0,790.5,641.9
2018,1,12,15,30,731.0,52.0,2.7,12.0,244.0,742.48,605.95
2018,1,12,15,45,573.5,54.5,1.95,10.6,189.5,603.88,497.61
2018,1,12,16,0,416.0,57.0,1.2,9.2,135.0,461.88,383.11
2018,1,12,16,15,386.0,45.5,1.2,8.5,103.5,412.19,340.86
2018,1,12,16,30,356.0,34.0,1.2,7.8,72.0,363.6,291.97
2018,1,12,16,45,212.5,22.5,1.15,7.15,42.0,219.06,108.2
2018,1,12,17,0,69.0,11.0,1.1,6.5,12.0,57.19,0.0
2018,1,12,17,15,34.5,5.5,1.1,6.3,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,7,15,13.5,3.5,2.55,2.9,3.5,0.0,0.0
2018,1,13,7,30,27.0,7.0,2.6,3.1,7.0,5.97,0.0
2018,1,13,7,45,57.5,21.5,2.65,3.3,26.0,16.88,0.0
2018,1,13,8,0,88.0,36.0,2.7,3.5,45.0,27.83,18.44
2018,1,13,8,15,119.0,52.0,2.75,3.85,70.0,39.59,30.22
2018,1,13,8,30,150.0,68.0,2.8,4.2,95.0,60.46,43.33
2018,1,13,8,45,185.5,83.0,2.85,4.6,125.0,88.96,64.51
2018,1,13,9,0,221.0,98.0,2.9,5.0,155.0,122.06,91.67
2018,1,13,9,15,246.0,110.5,2.9,5.4,183.0,155.13,120.61
2018,1,13,9,30,271.0,123.0,2.9,5.8,211.0,191.19,152.74
2018,1,13,9,45,322.0,132.0,2.9,6.15,248.0,235.94,191.86
2018,1,13,10,0,373.0,141.0,2.9,6.5,285.0,293.05,241.34
2018,1,13,10,15,373.5,152.0,2.9,6.9,305.0,328.47,272.67
2018,1,13,10,30,374.0,163.0,2.9,7.3,325.0,354.38,295.55
2018,1,13,10,45,384.5,170.0,2.9,7.7,344.0,389.42,325.3
2018,1,13,11,0,395.0,177.0,2.9,8.1,363.0,436.15,363.65
2018,1,13,11,15,428.5,176.0,2.9,8.65,384.0,479.71,399.0
2018,1,13,11,30,462.0,175.0,2.9,9.2,405.0,524.76,434.97
2018,1,13,11,45,533.0,160.5,2.95,9.7,429.5,584.17,482.61
2018,1,13,12,0,604.0,146.0,3.0,10.2,454.0,653.45,536.87
2018,1,13,12,15,731.0,114.0,3.05,10.4,487.0,744.54,607.03
2018,1,13,12,30,858.0,82.0,3.1,10.6,520.0,832.8,671.95
2018,1,13,12,45,780.5,98.0,3.1,10.85,492.5,809.39,653.53
2018,1,13,13,0,703.0,114.0,3.1,11.1,465.0,785.37,635.67
2018,1,13,13,15,762.5,98.0,3.1,11.1,468.5,834.52,672.79
2018,1,13,13,30,822.0,82.0,3.1,11.1,472.0,876.75,704.02
2018,1,13,13,45,733.0,95.5,3.05,11.15,431.5,827.71,668.07
2018,1,13,14,0,644.0,109.0,3.0,11.2,391.0,768.85,625.22
2018,1,13,14,15,636.5,104.0,2.95,11.05,368.0,759.14,619.45
2018,1,13,14,30,629.0,99.0,2.9,10.9,345.0,746.56,611.12
2018,1,13,14,45,699.5,80.0,2.85,10.7,331.5,785.11,641.39
2018,1,13,15,0,770.0,61.0,2.8,10.5,318.0,812.12,662.24
2018,1,13,15,15,703.0,62.0,2.8,10.5,275.0,743.56,610.91
2018,1,13,15,30,636.0,63.0,2.8,10.5,232.0,682.11,564.21
2018,1,13,15,45,529.5,59.0,2.2,9.3,184.0,573.09,477.94
2018,1,13,16,0,423.0,55.0,1.6,8.1,136.0,466.46,390.75
2018,1,13,16,15,375.5,45.0,1.5,7.4,103.5,404.13,337.36
2018,1,13,16,30,328.0,35.0,1.4,6.7,71.0,343.76,279.68
2018,1,13,16,45,217.5,23.5,1.35,6.05,43.0,225.89,127.09
2018,1,13,17,0,107.0,12.0,1.3,5.4,15.0,84.56,0.0
2018,1,13,17,15,53.5,6.0,1.3,5.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,3.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.1,3.9,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.1,4.1,1.0,0.85,0.0
2018,1,14,7,45,0.0,3.0,2.15,4.25,3.0,2.46,0.0
2018,1,14,8,0,0.0,5.0,2.2,4.4,5.0,4.1,0.0
2018,1,14,8,15,0.0,7.5,2.2,4.65,7.5,6.15,0.0
2018,1,14,8,30,0.0,10.0,2.2,4.9,10.0,8.21,1.58
2018,1,14,8,45,0.0,12.5,2.2,5.1,12.5,10.27,3.46
2018,1,14,9,0,0.0,15.0,2.2,5.3,15.0,12.34,5.33
2018,1,14,9,15,0.0,28.0,2.2,5.65,28.0,23.08,14.87
2018,1,14,9,30,0.0,41.0,2.2,6.0,41.0,33.87,24.37
2018,1,14,9,45,4.5,75.0,2.2,6.3,76.5,63.82,50.49
2018,1,14,10,0,9.0,109.0,2.2,6.6,112.0,95.07,77.45
2018,1,14,10,15,78.5,141.5,2.15,7.05,175.5,161.25,133.76
2018,1,14,10,30,148.0,174.0,2.1,7.5,239.0,241.12,201.01
2018,1,14,10,45,192.0,189.0,2.05,7.95,277.5,290.65,242.17
2018,1,14,11,0,236.0,204.0,2.0,8.4,316.0,355.53,295.24
2018,1,14,11,15,149.5,206.5,1.9,8.8,278.0,304.24,252.11
2018,1,14,11,30,63.0,209.0,1.8,9.2,240.0,243.21,200.48
2018,1,14,11,45,42.0,200.0,1.7,9.6,221.0,222.29,182.72
2018,1,14,12,0,21.0,191.0,1.6,10.0,202.0,186.7,152.58
2018,1,14,12,15,29.5,199.0,1.5,10.25,214.5,217.65,178.23
2018,1,14,12,30,38.0,207.0,1.4,10.5,227.0,236.8,193.82
2018,1,14,12,45,72.5,214.0,1.3,10.7,251.0,278.14,228.25
2018,1,14,13,0,107.0,221.0,1.2,10.9,275.0,321.68,263.88
2018,1,14,13,15,179.5,212.5,1.15,10.95,299.5,400.08,327.87
2018,1,14,13,30,252.0,204.0,1.1,11.0,324.0,481.57,392.46
2018,1,14,13,45,294.0,188.0,1.05,11.05,322.0,506.86,412.71
2018,1,14,14,0,336.0,172.0,1.0,11.1,320.0,531.14,432.59
2018,1,14,14,15,325.0,162.0,1.05,10.95,298.0,512.65,419.54
2018,1,14,14,30,314.0,152.0,1.1,10.8,276.0,492.75,405.63
2018,1,14,14,45,238.0,144.0,1.15,10.6,233.5,414.58,344.12
2018,1,14,15,0,162.0,136.0,1.2,10.4,191.0,318.04,266.45
2018,1,14,15,15,171.5,117.0,1.2,10.4,169.0,302.63,255.28
2018,1,14,15,30,181.0,98.0,1.2,10.4,147.0,303.84,256.52
2018,1,14,15,45,206.0,83.5,1.15,9.35,130.5,305.33,258.76
2018,1,14,16,0,231.0,69.0,1.1,8.3,114.0,304.8,258.27
2018,1,14,16,15,179.5,55.0,1.15,7.8,84.5,241.66,202.85
2018,1,14,16,30,128.0,41.0,1.2,7.3,55.0,181.53,147.63
2018,1,14,16,45,76.0,25.0,1.25,6.8,32.5,110.48,65.46
2018,1,14,17,0,24.0,9.0,1.3,6.3,10.0,24.39,0.0
2018,1,14,17,15,12.0,4.5,1.35,6.25,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,4.35,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,4.6,4.0,3.41,0.0
2018,1,15,7,45,0.0,12.5,1.4,4.85,12.5,10.3,0.0
2018,1,15,8,0,0.0,21.0,1.2,5.1,21.0,17.32,9.39
2018,1,15,8,15,0.0,30.0,1.05,5.5,30.0,24.78,16.78
2018,1,15,8,30,0.0,39.0,0.9,5.9,39.0,32.25,22.68
2018,1,15,8,45,0.0,53.5,0.75,6.3,53.5,44.13,33.29
2018,1,15,9,0,0.0,68.0,0.6,6.7,68.0,56.09,43.83
2018,1,15,9,15,59.5,96.0,0.55,7.2,115.5,94.47,74.72
2018,1,15,9,30,119.0,124.0,0.5,7.7,163.0,143.81,115.24
2018,1,15,9,45,235.0,132.5,0.5,8.2,220.5,205.45,164.97
2018,1,15,10,0,351.0,141.0,0.5,8.7,278.0,276.41,222.71
2018,1,15,10,15,309.0,155.0,0.5,9.15,282.0,293.02,237.66
2018,1,15,10,30,267.0,169.0,0.5,9.6,286.0,304.97,248.2
2018,1,15,10,45,263.5,182.0,0.55,10.05,302.5,333.0,271.12
2018,1,15,11,0,260.0,195.0,0.6,10.5,319.0,360.49,292.95
2018,1,15,11,15,386.0,180.0,0.55,10.75,370.5,455.37,367.71
2018,1,15,11,30,512.0,165.0,0.5,11.0,422.0,548.75,438.67
2018,1,15,11,45,485.0,174.0,0.5,11.25,420.5,562.9,447.85
2018,1,15,12,0,458.0,183.0,0.5,11.5,419.0,573.58,455.19
2018,1,15,12,15,361.5,205.0,0.5,11.55,391.5,522.98,416.46
2018,1,15,12,30,265.0,227.0,0.5,11.6,364.0,482.57,384.84
2018,1,15,12,45,250.5,224.0,0.45,11.65,352.0,477.77,381.33
2018,1,15,13,0,236.0,221.0,0.4,11.7,340.0,452.83,362.57
2018,1,15,13,15,210.5,213.5,0.4,11.65,317.5,428.88,344.7
2018,1,15,13,30,185.0,206.0,0.4,11.6,295.0,403.27,325.36
2018,1,15,13,45,139.0,198.5,0.4,11.6,263.5,357.43,289.43
2018,1,15,14,0,93.0,191.0,0.4,11.6,232.0,291.34,237.19
2018,1,15,14,15,67.0,174.0,0.4,11.4,202.5,249.48,204.08
2018,1,15,14,30,41.0,157.0,0.4,11.2,173.0,207.23,169.76
2018,1,15,14,45,90.0,143.0,0.4,11.0,174.5,238.35,197.88
2018,1,15,15,0,139.0,129.0,0.4,10.8,176.0,286.26,238.56
2018,1,15,15,15,215.0,114.0,0.4,10.8,177.0,355.51,295.87
2018,1,15,15,30,291.0,99.0,0.4,10.8,178.0,402.0,333.79
2018,1,15,15,45,281.5,83.5,0.55,10.1,150.0,389.15,323.8
2018,1,15,16,0,272.0,68.0,0.7,9.4,122.0,355.95,297.29
2018,1,15,16,15,203.0,55.5,0.7,9.0,90.0,260.87,217.23
2018,1,15,16,30,134.0,43.0,0.7,8.6,58.0,189.55,153.52
2018,1,15,16,45,81.0,27.0,0.75,8.25,35.0,119.32,75.51
2018,1,15,17,0,28.0,11.0,0.8,7.9,12.0,28.93,0.0
2018,1,15,17,15,14.0,5.5,0.85,7.65,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,6.25,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,6.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,7,15,10.5,3.0,0.6,7.45,3.0,0.0,0.0
2018,1,16,7,30,21.0,6.0,0.7,7.6,6.0,5.12,0.0
2018,1,16,7,45,12.0,15.5,0.8,7.75,15.5,13.02,0.07
2018,1,16,8,0,3.0,25.0,0.9,7.9,25.0,20.66,12.17
2018,1,16,8,15,1.5,35.5,1.0,8.1,35.5,29.25,20.6
2018,1,16,8,30,0.0,46.0,1.1,8.3,46.0,37.82,27.26
2018,1,16,8,45,0.0,48.5,1.2,8.5,48.5,40.14,29.49
2018,1,16,9,0,0.0,51.0,1.3,8.7,51.0,42.2,31.37
2018,1,16,9,15,9.0,73.5,1.2,9.15,76.5,62.89,48.96
2018,1,16,9,30,18.0,96.0,1.1,9.6,102.0,84.97,67.64
2018,1,16,9,45,28.5,120.0,1.0,10.0,130.5,113.45,91.63
2018,1,16,10,0,39.0,144.0,0.9,10.4,159.0,141.99,115.4
2018,1,16,10,15,55.5,157.5,0.95,10.65,181.0,165.4,134.81
2018,1,16,10,30,72.0,171.0,1.0,10.9,203.0,190.88,155.93
2018,1,16,10,45,67.0,182.5,1.05,11.15,213.5,204.34,166.89
2018,1,16,11,0,62.0,194.0,1.1,11.4,224.0,217.53,177.5
2018,1,16,11,15,51.0,188.5,1.2,11.6,213.5,208.99,170.33
2018,1,16,11,30,40.0,183.0,1.3,11.8,203.0,199.2,162.14
2018,1,16,11,45,26.5,166.5,1.4,12.0,180.0,175.0,141.99
2018,1,16,12,0,13.0,150.0,1.5,12.2,157.0,140.1,112.82
2018,1,16,12,15,6.5,115.5,1.6,12.3,119.0,103.23,82.01
2018,1,16,12,30,0.0,81.0,1.7,12.4,81.0,67.27,51.61
2018,1,16,12,45,0.0,75.5,1.75,12.45,75.5,62.67,47.77
2018,1,16,13,0,0.0,70.0,1.8,12.5,70.0,58.08,43.9
2018,1,16,13,15,2.0,95.0,1.8,12.4,96.0,81.52,63.88
2018,1,16,13,30,4.0,120.0,1.8,12.3,122.0,107.49,85.89
2018,1,16,13,45,2.0,101.5,1.8,12.2,102.5,88.21,69.68
2018,1,16,14,0,0.0,83.0,1.8,12.1,83.0,69.15,53.59
2018,1,16,14,15,2.5,88.0,1.8,11.95,89.0,76.57,60.18
2018,1,16,14,30,5.0,93.0,1.8,11.8,95.0,84.5,67.18
2018,1,16,14,45,5.5,89.0,1.85,11.6,91.0,81.85,65.12
2018,1,16,15,0,6.0,85.0,1.9,11.4,87.0,79.37,63.19
2018,1,16,15,15,9.0,84.0,1.9,11.4,86.5,82.8,66.33
2018,1,16,15,30,12.0,83.0,1.9,11.4,86.0,87.14,70.17
2018,1,16,15,45,7.5,66.0,1.55,10.65,68.0,65.86,51.74
2018,1,16,16,0,3.0,49.0,1.2,9.9,50.0,44.58,33.12
2018,1,16,16,15,1.5,37.0,1.2,9.5,37.5,31.81,21.77
2018,1,16,16,30,0.0,25.0,1.2,9.1,25.0,20.64,11.71
2018,1,16,16,45,7.0,16.5,1.2,8.65,16.5,19.12,8.06
2018,1,16,17,0,14.0,8.0,1.2,8.2,8.0,16.62,0.0
2018,1,16,17,15,7.0,4.0,1.2,8.05,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.5,0.65,5.3,3.5,0.0,0.0
2018,1,17,7,30,20.0,7.0,0.7,5.7,7.0,5.97,0.0
2018,1,17,7,45,11.5,17.5,0.7,6.1,17.5,14.53,1.37
2018,1,17,8,0,3.0,28.0,0.7,6.5,28.0,22.99,14.34
2018,1,17,8,15,10.5,41.0,0.75,6.9,42.5,33.37,24.44
2018,1,17,8,30,18.0,54.0,0.8,7.3,57.0,44.53,32.78
2018,1,17,8,45,17.0,66.5,0.85,7.65,70.0,56.41,43.05
2018,1,17,9,0,16.0,79.0,0.9,8.0,83.0,67.55,52.81
2018,1,17,9,15,16.0,80.0,0.95,8.65,84.5,69.8,54.73
2018,1,17,9,30,16.0,81.0,1.0,9.3,86.0,73.48,57.87
2018,1,17,9,45,11.5,90.0,1.05,9.9,94.0,78.88,62.53
2018,1,17,10,0,7.0,99.0,1.1,10.5,102.0,85.52,68.08
2018,1,17,10,15,22.5,134.5,1.2,11.0,144.5,128.74,104.36
2018,1,17,10,30,38.0,170.0,1.3,11.5,187.0,172.39,140.45
2018,1,17,10,45,40.5,163.5,1.4,12.0,182.5,170.61,138.7
2018,1,17,11,0,43.0,157.0,1.5,12.5,178.0,168.76,137.07
2018,1,17,11,15,25.5,151.5,1.65,12.85,164.0,154.81,125.12
2018,1,17,11,30,8.0,146.0,1.8,13.2,150.0,131.13,104.97
2018,1,17,11,45,5.5,139.0,1.9,13.55,142.0,123.35,98.33
2018,1,17,12,0,3.0,132.0,2.0,13.9,134.0,115.34,91.48
2018,1,17,12,15,10.0,155.0,2.0,14.1,160.5,143.24,114.72
2018,1,17,12,30,17.0,178.0,2.0,14.3,187.0,172.74,139.04
2018,1,17,12,45,41.0,197.5,2.0,14.45,218.5,230.69,186.89
2018,1,17,13,0,65.0,217.0,2.0,14.6,250.0,278.48,225.91
2018,1,17,13,15,103.0,213.5,1.9,14.65,264.5,312.96,254.68
2018,1,17,13,30,141.0,210.0,1.8,14.7,279.0,367.45,298.83
2018,1,17,13,45,169.5,203.5,1.7,14.7,282.5,391.41,318.51
2018,1,17,14,0,198.0,197.0,1.6,14.7,286.0,415.36,338.24
2018,1,17,14,15,160.5,183.0,1.4,14.55,252.5,367.11,299.58
2018,1,17,14,30,123.0,169.0,1.2,14.4,219.0,318.07,260.24
2018,1,17,14,45,195.5,152.0,1.0,14.2,223.5,366.35,301.42
2018,1,17,15,0,268.0,135.0,0.8,14.0,228.0,431.74,353.81
2018,1,17,15,15,251.5,121.0,0.8,14.0,200.5,398.45,327.51
2018,1,17,15,30,235.0,107.0,0.8,14.0,173.0,364.64,301.03
2018,1,17,15,45,205.5,91.5,0.7,13.15,142.5,316.96,262.84
2018,1,17,16,0,176.0,76.0,0.6,12.3,112.0,269.79,223.86
2018,1,17,16,15,146.0,60.0,0.65,11.9,85.0,222.17,183.19
2018,1,17,16,30,116.0,44.0,0.7,11.5,58.0,175.6,141.53
2018,1,17,16,45,82.0,29.0,0.75,11.1,37.0,125.45,86.32
2018,1,17,17,0,48.0,14.0,0.8,10.7,16.0,45.62,0.0
2018,1,17,17,15,24.0,7.0,0.7,10.5,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,7,15,10.5,4.0,1.25,6.55,4.0,0.0,0.0
2018,1,18,7,30,21.0,8.0,1.5,7.1,8.0,6.83,0.0
2018,1,18,7,45,11.0,21.5,1.75,7.6,21.5,17.43,3.37
2018,1,18,8,0,1.0,35.0,2.0,8.1,35.0,28.06,18.6
2018,1,18,8,15,8.0,51.5,2.1,8.4,53.0,40.78,30.85
2018,1,18,8,30,15.0,68.0,2.2,8.7,71.0,54.63,41.35
2018,1,18,8,45,16.0,77.5,2.3,8.95,81.5,64.4,49.75
2018,1,18,9,0,17.0,87.0,2.4,9.2,92.0,74.06,58.13
2018,1,18,9,15,8.5,87.0,2.35,9.45,89.5,73.83,58.33
2018,1,18,9,30,0.0,87.0,2.3,9.7,87.0,72.23,57.18
2018,1,18,9,45,4.0,101.0,2.3,9.95,102.5,85.62,68.46
2018,1,18,10,0,8.0,115.0,2.3,10.2,118.0,99.68,80.27
2018,1,18,10,15,15.5,137.5,2.35,10.4,144.0,123.53,100.32
2018,1,18,10,30,23.0,160.0,2.4,10.6,170.0,148.76,121.41
2018,1,18,10,45,28.0,164.5,2.5,10.8,177.5,164.4,134.4
2018,1,18,11,0,33.0,169.0,2.6,11.0,185.0,174.33,142.62
2018,1,18,11,15,51.5,166.5,2.7,11.1,192.5,186.56,153.14
2018,1,18,11,30,70.0,164.0,2.8,11.2,200.0,200.21,164.96
2018,1,18,11,45,40.0,170.0,2.9,11.3,190.5,188.18,154.16
2018,1,18,12,0,10.0,176.0,3.0,11.4,181.0,162.64,132.01
2018,1,18,12,15,8.5,160.0,3.1,11.45,164.5,146.76,118.8
2018,1,18,12,30,7.0,144.0,3.2,11.5,148.0,130.79,105.47
2018,1,18,12,45,5.5,144.0,3.35,11.55,147.0,130.15,104.94
2018,1,18,13,0,4.0,144.0,3.5,11.6,146.0,129.53,104.42
2018,1,18,13,15,5.0,139.5,3.55,11.5,142.0,126.73,102.26
2018,1,18,13,30,6.0,135.0,3.6,11.4,138.0,123.99,100.17
2018,1,18,13,45,8.0,128.0,3.65,11.35,132.0,119.72,96.83
2018,1,18,14,0,10.0,121.0,3.7,11.3,126.0,115.47,93.53
2018,1,18,14,15,5.0,94.0,3.65,11.05,96.5,84.61,67.32
2018,1,18,14,30,0.0,67.0,3.6,10.8,67.0,55.53,42.37
2018,1,18,14,45,2.0,71.5,3.55,10.55,72.0,61.15,47.45
2018,1,18,15,0,4.0,76.0,3.5,10.3,77.0,67.93,53.52
2018,1,18,15,15,10.5,66.5,3.5,10.3,69.5,65.07,51.43
2018,1,18,15,30,17.0,57.0,3.5,10.3,62.0,68.0,54.29
2018,1,18,15,45,14.0,51.5,3.25,9.7,55.0,60.27,47.47
2018,1,18,16,0,11.0,46.0,3.0,9.1,48.0,52.95,40.87
2018,1,18,16,15,7.5,33.0,2.95,8.9,34.0,33.33,23.42
2018,1,18,16,30,4.0,20.0,2.9,8.7,20.0,19.59,11.08
2018,1,18,16,45,2.0,11.0,2.85,8.45,11.0,10.53,2.35
2018,1,18,17,0,0.0,2.0,2.8,8.2,2.0,1.71,0.0
2018,1,18,17,15,0.0,1.0,2.75,8.1,1.0,0.85,0.0
2018,1,18,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,19,7,15,45.0,6.0,1.25,3.4,7.0,0.0,0.0
2018,1,19,7,30,90.0,12.0,1.3,4.2,14.0,10.24,0.0
2018,1,19,7,45,223.0,23.5,1.35,4.95,43.5,19.59,5.34
2018,1,19,8,0,356.0,35.0,1.4,5.7,73.0,29.0,19.71
2018,1,19,8,15,474.0,42.0,1.55,6.1,117.5,34.34,25.4
2018,1,19,8,30,592.0,49.0,1.7,6.5,162.0,62.84,35.13
2018,1,19,8,45,646.5,53.5,1.9,6.9,204.0,112.55,64.72
2018,1,19,9,0,701.0,58.0,2.1,7.3,246.0,170.76,110.81
2018,1,19,9,15,736.5,61.0,2.1,7.6,285.5,227.06,160.9
2018,1,19,9,30,772.0,64.0,2.1,7.9,325.0,286.91,215.76
2018,1,19,9,45,796.0,67.0,2.15,8.15,360.5,346.04,270.4
2018,1,19,10,0,820.0,70.0,2.2,8.4,396.0,406.75,325.33
2018,1,19,10,15,836.5,71.5,2.15,8.6,425.5,463.79,375.78
2018,1,19,10,30,853.0,73.0,2.1,8.8,455.0,520.9,424.65
2018,1,19,10,45,855.0,76.5,2.1,8.95,476.0,571.86,467.39
2018,1,19,11,0,857.0,80.0,2.1,9.1,497.0,620.99,507.39
2018,1,19,11,15,864.0,81.0,2.1,9.2,513.0,668.59,545.27
2018,1,19,11,30,871.0,82.0,2.1,9.3,529.0,714.33,580.81
2018,1,19,11,45,844.5,88.5,2.1,9.4,527.5,739.56,598.77
2018,1,19,12,0,818.0,95.0,2.1,9.5,526.0,760.07,613.24
2018,1,19,12,15,798.0,95.0,2.2,9.5,516.0,773.92,623.92
2018,1,19,12,30,778.0,95.0,2.3,9.5,506.0,783.61,631.73
2018,1,19,12,45,766.0,101.5,2.35,9.55,502.0,803.59,646.78
2018,1,19,13,0,754.0,108.0,2.4,9.6,498.0,825.84,663.51
2018,1,19,13,15,619.5,135.5,2.45,9.55,450.0,753.41,610.83
2018,1,19,13,30,485.0,163.0,2.5,9.5,402.0,665.56,545.28
2018,1,19,13,45,386.0,159.0,2.55,9.45,344.0,577.38,477.56
2018,1,19,14,0,287.0,155.0,2.6,9.4,286.0,463.5,387.84
2018,1,19,14,15,216.0,141.5,2.6,9.25,237.0,383.6,323.4
2018,1,19,14,30,145.0,128.0,2.6,9.1,188.0,282.83,240.0
2018,1,19,14,45,331.5,114.5,2.6,9.0,236.0,483.42,409.81
2018,1,19,15,0,518.0,101.0,2.6,8.9,284.0,644.45,538.78
2018,1,19,15,15,525.0,90.0,2.6,8.9,257.5,631.59,528.12
2018,1,19,15,30,532.0,79.0,2.6,8.9,231.0,616.03,516.17
2018,1,19,15,45,432.0,72.5,2.1,7.8,183.5,504.02,426.42
2018,1,19,16,0,332.0,66.0,1.6,6.7,136.0,403.57,343.6
2018,1,19,16,15,285.5,53.5,1.6,6.1,104.0,341.92,290.7
2018,1,19,16,30,239.0,41.0,1.6,5.5,72.0,282.47,236.64
2018,1,19,16,45,201.5,29.5,1.6,4.9,48.5,234.5,178.72
2018,1,19,17,0,164.0,18.0,1.6,4.3,25.0,130.98,0.0
2018,1,19,17,15,82.0,9.0,1.65,4.2,12.5,62.42,0.0
2018,1,19,17,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-1.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,20,7,15,59.5,6.0,1.75,-0.45,7.5,0.0,0.0
2018,1,20,7,30,119.0,12.0,2.0,0.4,15.0,10.24,0.0
2018,1,20,7,45,302.0,21.5,2.25,1.2,49.5,17.87,5.16
2018,1,20,8,0,485.0,31.0,2.5,2.0,84.0,28.14,19.33
2018,1,20,8,15,575.0,36.0,2.6,2.65,126.5,32.28,23.89
2018,1,20,8,30,665.0,41.0,2.7,3.3,169.0,60.7,32.32
2018,1,20,8,45,716.5,44.0,2.75,3.95,212.0,112.74,62.72
2018,1,20,9,0,768.0,47.0,2.8,4.6,255.0,170.78,109.0
2018,1,20,9,15,800.5,50.0,3.0,5.3,295.5,230.29,162.77
2018,1,20,9,30,833.0,53.0,3.2,6.0,336.0,293.56,221.67
2018,1,20,9,45,856.0,54.5,3.4,6.65,372.0,353.6,278.15
2018,1,20,10,0,879.0,56.0,3.6,7.3,408.0,414.89,334.61
2018,1,20,10,15,893.5,57.0,3.65,7.7,437.5,472.74,386.99
2018,1,20,10,30,908.0,58.0,3.7,8.1,467.0,530.32,437.53
2018,1,20,10,45,917.5,59.5,3.7,8.5,490.5,585.11,484.15
2018,1,20,11,0,927.0,61.0,3.7,8.9,514.0,638.6,528.3
2018,1,20,11,15,933.0,62.0,3.7,9.1,530.5,687.68,568.18
2018,1,20,11,30,939.0,63.0,3.7,9.3,547.0,734.63,604.44
2018,1,20,11,45,942.0,63.5,3.7,9.55,556.0,776.44,634.92
2018,1,20,12,0,945.0,64.0,3.7,9.8,565.0,815.46,663.09
2018,1,20,12,15,941.5,65.5,3.7,9.9,565.5,847.51,686.29
2018,1,20,12,30,938.0,67.0,3.7,10.0,566.0,876.09,706.95
2018,1,20,12,45,930.0,69.0,3.65,10.1,558.5,897.86,722.37
2018,1,20,13,0,922.0,71.0,3.6,10.2,551.0,915.85,735.14
2018,1,20,13,15,916.5,70.0,3.5,10.2,536.5,928.43,744.05
2018,1,20,13,30,911.0,69.0,3.4,10.2,522.0,937.23,750.38
2018,1,20,13,45,902.0,68.0,3.3,10.2,500.5,939.0,751.78
2018,1,20,14,0,893.0,67.0,3.2,10.2,479.0,936.99,750.64
2018,1,20,14,15,879.5,65.0,3.05,10.05,450.5,925.7,742.95
2018,1,20,14,30,866.0,63.0,2.9,9.9,422.0,910.84,732.77
2018,1,20,14,45,846.5,61.0,2.7,9.7,388.0,897.01,723.03
2018,1,20,15,0,827.0,59.0,2.5,9.5,354.0,869.81,703.31
2018,1,20,15,15,797.0,56.0,2.5,9.5,314.5,828.71,674.21
2018,1,20,15,30,767.0,53.0,2.5,9.5,275.0,785.3,642.55
2018,1,20,15,45,718.5,49.5,1.8,8.1,232.5,723.16,593.25
2018,1,20,16,0,670.0,46.0,1.1,6.7,190.0,660.25,540.48
2018,1,20,16,15,562.0,41.5,1.15,6.0,143.5,547.19,452.1
2018,1,20,16,30,454.0,37.0,1.2,5.3,97.0,448.84,370.08
2018,1,20,16,45,355.0,28.0,1.25,4.55,64.0,349.29,269.88
2018,1,20,17,0,256.0,19.0,1.3,3.8,31.0,230.64,0.0
2018,1,20,17,15,128.0,9.5,1.3,3.6,15.5,93.75,0.0
2018,1,20,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,21,7,15,67.0,7.0,1.5,2.45,8.5,0.0,0.0
2018,1,21,7,30,134.0,14.0,1.5,2.7,17.0,11.95,0.0
2018,1,21,7,45,281.0,24.5,1.55,2.9,49.5,20.52,7.38
2018,1,21,8,0,428.0,35.0,1.6,3.1,82.0,29.12,20.18
2018,1,21,8,15,514.0,41.0,1.6,3.5,123.0,33.57,25.03
2018,1,21,8,30,600.0,47.0,1.6,3.9,164.0,60.01,33.5
2018,1,21,8,45,625.0,54.0,1.6,4.25,201.0,109.42,63.75
2018,1,21,9,0,650.0,61.0,1.6,4.6,238.0,161.74,106.32
2018,1,21,9,15,646.5,72.0,1.6,5.2,270.5,214.1,154.48
2018,1,21,9,30,643.0,83.0,1.6,5.8,303.0,265.69,202.98
2018,1,21,9,45,657.0,88.5,1.65,6.35,333.5,317.19,250.52
2018,1,21,10,0,671.0,94.0,1.7,6.9,364.0,369.43,297.64
2018,1,21,10,15,583.0,121.5,1.7,7.2,368.5,396.71,324.04
2018,1,21,10,30,495.0,149.0,1.7,7.5,373.0,408.86,336.37
2018,1,21,10,45,501.0,155.5,1.7,7.75,392.0,448.35,369.56
2018,1,21,11,0,507.0,162.0,1.7,8.0,411.0,487.35,401.34
2018,1,21,11,15,344.5,198.0,1.8,8.15,369.5,432.77,357.43
2018,1,21,11,30,182.0,234.0,1.9,8.3,328.0,363.22,300.05
2018,1,21,11,45,143.0,238.0,1.95,8.45,312.5,349.49,288.73
2018,1,21,12,0,104.0,242.0,2.0,8.6,297.0,317.74,262.4
2018,1,21,12,15,132.5,243.5,2.0,8.7,314.0,364.37,300.81
2018,1,21,12,30,161.0,245.0,2.0,8.8,331.0,397.77,328.13
2018,1,21,12,45,178.5,241.0,2.0,8.9,335.5,416.36,343.44
2018,1,21,13,0,196.0,237.0,2.0,9.0,340.0,435.18,359.02
2018,1,21,13,15,282.5,216.5,1.95,9.0,360.5,515.46,424.54
2018,1,21,13,30,369.0,196.0,1.9,9.0,381.0,578.24,475.35
2018,1,21,13,45,386.5,185.0,1.85,9.0,371.5,588.73,484.0
2018,1,21,14,0,404.0,174.0,1.8,9.0,362.0,618.39,507.23
2018,1,21,14,15,294.5,176.0,1.65,8.9,308.5,502.56,415.77
2018,1,21,14,30,185.0,178.0,1.5,8.8,255.0,386.88,322.65
2018,1,21,14,45,132.0,161.0,1.35,8.75,214.0,318.48,266.94
2018,1,21,15,0,79.0,144.0,1.2,8.7,173.0,231.74,194.65
2018,1,21,15,15,99.0,131.5,1.2,8.7,163.5,255.62,215.84
2018,1,21,15,30,119.0,119.0,1.2,8.7,154.0,260.44,220.6
2018,1,21,15,45,101.0,102.0,0.95,8.0,128.5,223.95,189.64
2018,1,21,16,0,83.0,85.0,0.7,7.3,103.0,187.78,158.43
2018,1,21,16,15,64.5,67.5,0.75,7.05,79.5,150.69,125.78
2018,1,21,16,30,46.0,50.0,0.8,6.8,56.0,100.16,81.08
2018,1,21,16,45,36.0,33.5,0.85,6.6,37.0,85.49,63.76
2018,1,21,17,0,26.0,17.0,0.9,6.4,18.0,44.58,0.0
2018,1,21,17,15,13.0,8.5,0.9,6.2,9.0,15.97,0.0
2018,1,21,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.55,6.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,6.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
