Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,15,923.5,111.5,2.4,16.75,867.0,610.85,470.08
2018,4,24,10,30,930.0,113.0,2.5,17.1,895.0,667.12,513.94
2018,4,24,10,45,934.5,113.5,2.55,17.45,916.0,719.6,553.53
2018,4,24,11,0,939.0,114.0,2.6,17.8,937.0,769.97,590.52
2018,4,24,11,15,941.5,115.0,2.65,18.0,950.5,816.96,623.64
2018,4,24,11,30,944.0,116.0,2.7,18.2,964.0,861.29,653.48
2018,4,24,11,45,945.0,116.5,2.8,18.4,969.5,901.08,680.36
2018,4,24,12,0,946.0,117.0,2.9,18.6,975.0,937.71,705.03
2018,4,24,12,15,908.5,138.0,2.95,18.7,960.5,955.44,716.8
2018,4,24,12,30,871.0,159.0,3.0,18.8,946.0,981.2,734.21
2018,4,24,12,45,910.5,134.0,3.1,18.9,948.5,1005.61,751.1
2018,4,24,13,0,950.0,109.0,3.2,19.0,951.0,1039.81,774.58
2018,4,24,13,15,946.5,108.0,3.3,18.9,933.0,1052.42,784.31
2018,4,24,13,30,943.0,107.0,3.4,18.8,915.0,1060.94,791.69
2018,4,24,13,45,938.0,105.5,3.5,18.75,889.5,1063.32,795.03
2018,4,24,14,0,933.0,104.0,3.6,18.7,864.0,1061.59,795.83
2018,4,24,14,15,924.5,103.0,3.7,18.45,831.5,1052.82,792.68
2018,4,24,14,30,916.0,102.0,3.8,18.2,799.0,1040.09,787.01
2018,4,24,14,45,905.5,100.5,3.9,17.95,760.5,1021.0,777.09
2018,4,24,15,0,895.0,99.0,4.0,17.7,722.0,998.26,764.71
2018,4,24,15,15,880.5,96.5,4.0,17.7,677.5,967.09,745.1
2018,4,24,15,30,866.0,94.0,4.0,17.7,633.0,932.81,723.29
2018,4,24,15,45,845.5,92.0,4.05,16.85,584.5,900.64,705.39
2018,4,24,16,0,825.0,90.0,4.1,16.0,536.0,855.86,678.0
2018,4,24,16,15,788.0,89.0,4.05,15.4,481.5,796.27,638.04
2018,4,24,16,30,751.0,88.0,4.0,14.8,427.0,736.07,596.73
2018,4,24,16,45,721.0,83.0,3.95,14.15,376.0,681.08,558.36
2018,4,24,17,0,691.0,78.0,3.9,13.5,325.0,621.84,515.4
2018,4,24,17,15,638.5,72.5,3.7,12.7,272.0,547.09,457.05
2018,4,24,17,30,586.0,67.0,3.5,11.9,219.0,475.23,398.32
2018,4,24,17,45,506.0,58.0,3.3,11.05,168.0,387.0,323.67
2018,4,24,18,0,426.0,49.0,3.1,10.2,117.0,305.76,252.12
2018,4,24,18,15,307.0,37.0,3.05,9.7,77.0,211.38,166.69
2018,4,24,18,30,188.0,25.0,3.0,9.2,37.0,122.93,52.04
2018,4,24,18,45,94.0,12.5,2.9,8.65,18.5,43.61,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,25,5,15,36.5,6.5,2.3,4.35,7.5,0.0,0.0
2018,4,25,5,30,73.0,13.0,2.6,4.9,15.0,11.1,0.0
2018,4,25,5,45,205.5,27.0,2.85,5.45,49.0,21.02,9.78
2018,4,25,6,0,338.0,41.0,3.1,6.0,83.0,33.75,24.37
2018,4,25,6,15,437.0,50.5,3.1,6.45,131.5,40.76,31.42
2018,4,25,6,30,536.0,60.0,3.1,6.9,180.0,47.72,38.1
2018,4,25,6,45,596.5,66.5,3.15,7.4,232.5,51.91,42.0
2018,4,25,7,0,657.0,73.0,3.2,7.9,285.0,56.08,45.71
2018,4,25,7,15,697.5,78.0,3.1,8.45,338.5,58.88,48.04
2018,4,25,7,30,738.0,83.0,3.0,9.0,392.0,67.27,55.33
2018,4,25,7,45,735.0,93.0,2.95,9.55,434.0,67.11,54.86
2018,4,25,8,0,732.0,103.0,2.9,10.1,476.0,72.18,59.05
2018,4,25,8,15,785.0,100.5,2.8,10.75,536.0,118.68,71.12
2018,4,25,8,30,838.0,98.0,2.7,11.4,596.0,177.48,106.34
2018,4,25,8,45,854.5,100.5,2.65,12.0,642.0,239.31,156.09
2018,4,25,9,0,871.0,103.0,2.6,12.6,688.0,307.65,215.36
2018,4,25,9,15,882.0,105.5,2.55,13.15,728.0,369.45,270.43
2018,4,25,9,30,893.0,108.0,2.5,13.7,768.0,431.38,324.74
2018,4,25,9,45,901.5,110.0,2.45,14.25,803.0,491.72,376.21
2018,4,25,10,0,910.0,112.0,2.4,14.8,838.0,551.38,425.26
2018,4,25,10,15,915.5,113.5,2.45,15.25,865.0,608.05,470.81
2018,4,25,10,30,921.0,115.0,2.5,15.7,892.0,663.22,513.71
2018,4,25,10,45,924.5,116.5,2.6,16.15,912.5,715.35,553.31
2018,4,25,11,0,928.0,118.0,2.7,16.6,933.0,765.33,590.3
2018,4,25,11,15,929.5,118.5,2.75,16.95,945.5,810.61,622.27
2018,4,25,11,30,931.0,119.0,2.8,17.3,958.0,853.16,650.75
2018,4,25,11,45,930.5,119.5,2.9,17.6,962.0,891.15,676.34
2018,4,25,12,0,930.0,120.0,3.0,17.9,966.0,925.95,699.66
2018,4,25,12,15,930.0,119.5,3.1,18.0,963.5,956.92,720.9
2018,4,25,12,30,930.0,119.0,3.2,18.1,961.0,984.42,739.83
2018,4,25,12,45,928.0,117.5,3.35,18.2,950.0,1005.44,754.88
2018,4,25,13,0,926.0,116.0,3.5,18.3,939.0,1022.63,767.5
2018,4,25,13,15,921.5,115.0,3.55,18.3,920.5,1033.95,775.87
2018,4,25,13,30,917.0,114.0,3.6,18.3,902.0,1041.27,781.75
2018,4,25,13,45,910.5,113.5,3.7,18.25,876.5,1043.1,784.66
2018,4,25,14,0,904.0,113.0,3.8,18.2,851.0,1040.94,785.07
2018,4,25,14,15,895.0,111.5,3.9,17.95,818.5,1031.27,781.15
2018,4,25,14,30,886.0,110.0,4.0,17.7,786.0,1017.76,774.76
2018,4,25,14,45,874.0,108.5,4.05,17.45,747.5,997.56,763.53
2018,4,25,15,0,862.0,107.0,4.1,17.2,709.0,973.9,749.95
2018,4,25,15,15,847.5,103.5,4.1,17.2,665.0,953.31,737.54
2018,4,25,15,30,833.0,100.0,4.1,17.2,621.0,918.17,714.85
2018,4,25,15,45,812.0,98.0,4.25,16.25,573.0,876.09,690.34
2018,4,25,16,0,791.0,96.0,4.4,15.3,525.0,831.81,663.98
2018,4,25,16,15,762.0,92.5,4.45,14.6,473.5,777.14,627.86
2018,4,25,16,30,733.0,89.0,4.5,13.9,422.0,725.78,593.3
2018,4,25,16,45,695.0,84.5,4.5,13.2,369.5,661.79,547.61
2018,4,25,17,0,657.0,80.0,4.5,12.5,317.0,598.52,501.0
2018,4,25,17,15,604.0,74.0,4.45,11.7,265.0,524.45,442.3
2018,4,25,17,30,551.0,68.0,4.4,10.9,213.0,453.44,383.68
2018,4,25,17,45,473.0,59.5,4.3,10.15,164.0,368.8,311.04
2018,4,25,18,0,395.0,51.0,4.2,9.4,115.0,290.86,241.61
2018,4,25,18,15,282.5,38.5,4.1,8.9,76.0,200.33,159.26
2018,4,25,18,30,170.0,26.0,4.0,8.4,37.0,117.21,57.27
2018,4,25,18,45,88.0,13.5,3.9,7.9,19.0,42.26,0.0
2018,4,25,19,0,6.0,1.0,3.8,7.4,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,7.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,5.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,4.5,3.1,4.65,4.5,0.0,0.0
2018,4,26,5,30,2.0,9.0,3.3,5.0,9.0,7.68,0.0
2018,4,26,5,45,21.0,26.5,3.5,5.4,29.0,21.36,10.8
2018,4,26,6,0,40.0,44.0,3.7,5.8,49.0,34.81,25.42
2018,4,26,6,15,81.5,64.0,3.75,6.25,80.5,49.05,39.0
2018,4,26,6,30,123.0,84.0,3.8,6.7,112.0,63.55,52.57
2018,4,26,6,45,310.5,89.0,3.85,7.15,184.0,64.67,53.68
2018,4,26,7,0,498.0,94.0,3.9,7.6,256.0,68.89,57.4
2018,4,26,7,15,598.0,91.5,3.9,8.05,319.5,67.67,56.07
2018,4,26,7,30,698.0,89.0,3.9,8.5,383.0,65.26,53.61
2018,4,26,7,45,727.0,93.5,3.85,8.95,434.5,67.22,55.08
2018,4,26,8,0,756.0,98.0,3.8,9.4,486.0,75.64,62.28
2018,4,26,8,15,778.0,102.0,3.75,9.9,535.0,119.95,72.37
2018,4,26,8,30,800.0,106.0,3.7,10.4,584.0,179.05,109.78
2018,4,26,8,45,816.0,109.5,3.7,10.85,629.0,239.12,158.59
2018,4,26,9,0,832.0,113.0,3.7,11.3,674.0,300.65,212.88
2018,4,26,9,15,849.0,113.0,3.75,11.75,715.0,360.98,267.25
2018,4,26,9,30,866.0,113.0,3.8,12.2,756.0,425.16,324.1
2018,4,26,9,45,880.5,112.5,3.8,12.6,792.0,484.59,375.96
2018,4,26,10,0,895.0,112.0,3.8,13.0,828.0,543.98,426.23
2018,4,26,10,15,901.5,112.5,3.9,13.3,855.0,599.47,472.35
2018,4,26,10,30,908.0,113.0,4.0,13.6,882.0,653.56,516.04
2018,4,26,10,45,912.5,114.5,4.1,13.95,903.0,705.55,556.83
2018,4,26,11,0,917.0,116.0,4.2,14.3,924.0,755.53,595.07
2018,4,26,11,15,920.5,116.0,4.3,14.45,937.5,801.25,629.26
2018,4,26,11,30,924.0,116.0,4.4,14.6,951.0,844.43,660.14
2018,4,26,11,45,925.0,116.0,4.5,14.8,956.0,882.81,687.32
2018,4,26,12,0,926.0,116.0,4.6,15.0,961.0,918.11,712.26
2018,4,26,12,15,926.0,116.0,4.7,14.95,959.0,949.27,734.97
2018,4,26,12,30,926.0,116.0,4.8,14.9,957.0,977.0,755.36
2018,4,26,12,45,924.5,115.5,4.9,14.9,947.0,999.25,771.87
2018,4,26,13,0,923.0,115.0,5.0,14.9,937.0,1017.75,785.91
2018,4,26,13,15,920.0,113.5,5.05,14.7,919.5,1029.91,795.88
2018,4,26,13,30,917.0,112.0,5.1,14.5,902.0,1038.11,803.27
2018,4,26,13,45,912.0,110.5,5.15,14.35,877.0,1040.31,806.51
2018,4,26,14,0,907.0,109.0,5.2,14.2,852.0,1038.51,807.13
2018,4,26,14,15,900.0,107.5,5.2,13.95,820.5,1030.74,803.62
2018,4,26,14,30,893.0,106.0,5.2,13.7,789.0,1019.1,797.54
2018,4,26,14,45,883.0,104.0,5.2,13.45,751.5,1000.18,786.4
2018,4,26,15,0,873.0,102.0,5.2,13.2,714.0,977.7,772.79
2018,4,26,15,15,858.5,99.5,5.2,13.2,670.0,946.96,752.5
2018,4,26,15,30,844.0,97.0,5.2,13.2,626.0,923.56,737.57
2018,4,26,15,45,827.0,93.5,5.2,12.55,579.0,883.06,711.71
2018,4,26,16,0,810.0,90.0,5.2,11.9,532.0,840.13,683.7
2018,4,26,16,15,787.5,86.5,5.15,11.45,482.0,790.43,649.24
2018,4,26,16,30,765.0,83.0,5.1,11.0,432.0,739.26,613.01
2018,4,26,16,45,731.5,78.5,5.05,10.6,379.5,677.36,567.36
2018,4,26,17,0,698.0,74.0,5.0,10.2,327.0,619.64,523.85
2018,4,26,17,15,649.0,68.5,4.8,9.65,274.5,547.23,465.51
2018,4,26,17,30,600.0,63.0,4.6,9.1,222.0,477.49,406.78
2018,4,26,17,45,525.0,55.5,4.4,8.55,172.5,393.57,333.9
2018,4,26,18,0,450.0,48.0,4.2,8.0,123.0,316.07,264.03
2018,4,26,18,15,333.5,37.0,4.1,7.6,82.0,222.92,178.82
2018,4,26,18,30,217.0,26.0,4.0,7.2,41.0,135.79,74.42
2018,4,26,18,45,113.5,14.0,3.85,6.75,21.5,51.47,0.0
2018,4,26,19,0,10.0,2.0,3.7,6.3,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.7,6.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,5.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,27,5,15,34.0,7.0,1.45,5.7,8.0,0.0,0.0
2018,4,27,5,30,68.0,14.0,1.6,6.5,16.0,11.95,0.0
2018,4,27,5,45,203.0,28.5,1.75,7.25,52.0,22.14,11.9
2018,4,27,6,0,338.0,43.0,1.9,8.0,88.0,35.25,25.69
2018,4,27,6,15,340.0,44.0,2.1,8.55,106.0,34.55,25.64
2018,4,27,6,30,342.0,45.0,2.3,9.1,124.0,34.22,25.56
2018,4,27,6,45,175.0,39.5,2.5,9.6,80.5,28.94,20.79
2018,4,27,7,0,8.0,34.0,2.7,10.1,37.0,28.9,20.69
2018,4,27,7,15,4.0,34.0,2.75,10.5,35.5,28.11,19.89
2018,4,27,7,30,0.0,34.0,2.8,10.9,34.0,28.09,19.75
2018,4,27,7,45,3.0,62.5,2.8,11.3,64.0,51.84,40.89
2018,4,27,8,0,6.0,91.0,2.8,11.7,94.0,75.47,61.57
2018,4,27,8,15,5.5,110.0,2.8,12.1,113.0,90.68,71.05
2018,4,27,8,30,5.0,129.0,2.8,12.5,132.0,106.02,83.42
2018,4,27,8,45,13.5,148.5,2.85,12.85,157.5,123.56,97.18
2018,4,27,9,0,22.0,168.0,2.9,13.2,183.0,139.5,109.63
2018,4,27,9,15,44.0,213.0,2.95,13.45,245.0,183.18,144.37
2018,4,27,9,30,66.0,258.0,3.0,13.7,307.0,230.25,181.65
2018,4,27,9,45,104.5,302.0,3.05,14.0,384.0,286.61,225.86
2018,4,27,10,0,143.0,346.0,3.1,14.3,461.0,350.11,275.33
2018,4,27,10,15,202.5,369.5,3.15,14.45,538.5,414.91,325.64
2018,4,27,10,30,262.0,393.0,3.2,14.6,616.0,488.53,382.18
2018,4,27,10,45,274.5,403.0,3.25,14.8,641.5,525.95,410.49
2018,4,27,11,0,287.0,413.0,3.3,15.0,667.0,564.16,439.2
2018,4,27,11,15,357.0,384.5,3.35,15.1,705.0,612.99,477.08
2018,4,27,11,30,427.0,356.0,3.4,15.2,743.0,673.49,523.05
2018,4,27,11,45,472.0,342.5,3.5,15.3,772.5,723.42,560.5
2018,4,27,12,0,517.0,329.0,3.6,15.4,802.0,774.17,598.28
2018,4,27,12,15,556.0,305.0,3.65,15.45,812.5,809.97,625.21
2018,4,27,12,30,595.0,281.0,3.7,15.5,823.0,847.03,652.96
2018,4,27,12,45,472.0,333.5,3.75,15.55,760.5,798.32,615.49
2018,4,27,13,0,349.0,386.0,3.8,15.6,698.0,730.21,564.24
2018,4,27,13,15,506.0,314.0,3.9,15.55,756.0,840.4,649.06
2018,4,27,13,30,663.0,242.0,4.0,15.5,814.0,939.92,724.02
2018,4,27,13,45,742.5,201.5,4.05,15.45,825.0,986.85,757.46
2018,4,27,14,0,822.0,161.0,4.1,15.4,836.0,1020.45,781.72
2018,4,27,14,15,827.0,152.5,4.2,15.25,809.0,1017.91,781.93
2018,4,27,14,30,832.0,144.0,4.3,15.1,782.0,1011.37,779.78
2018,4,27,14,45,813.0,143.0,4.35,14.9,741.0,985.22,764.14
2018,4,27,15,0,794.0,142.0,4.4,14.7,700.0,955.8,746.27
2018,4,27,15,15,785.5,135.5,4.4,14.7,659.0,927.56,728.16
2018,4,27,15,30,777.0,129.0,4.4,14.7,618.0,902.48,712.26
2018,4,27,15,45,761.5,124.0,4.45,14.15,572.5,863.31,687.87
2018,4,27,16,0,746.0,119.0,4.5,13.6,527.0,821.81,661.4
2018,4,27,16,15,719.5,113.0,4.45,13.2,476.0,767.82,624.01
2018,4,27,16,30,693.0,107.0,4.4,12.8,425.0,712.86,585.19
2018,4,27,16,45,654.0,101.5,4.4,12.4,372.5,648.31,538.17
2018,4,27,17,0,615.0,96.0,4.4,12.0,320.0,584.53,489.42
2018,4,27,17,15,562.5,88.0,4.15,11.45,268.0,510.13,429.47
2018,4,27,17,30,510.0,80.0,3.9,10.9,216.0,438.71,370.11
2018,4,27,17,45,433.0,69.5,3.65,10.35,167.5,351.71,295.8
2018,4,27,18,0,356.0,59.0,3.4,9.8,119.0,276.76,229.28
2018,4,27,18,15,247.0,44.5,3.1,9.25,79.5,190.31,151.57
2018,4,27,18,30,138.0,30.0,2.8,8.7,40.0,110.22,63.89
2018,4,27,18,45,71.0,16.0,2.55,8.2,21.0,38.3,0.0
2018,4,27,19,0,4.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.2,7.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,5,15,11.5,7.0,1.4,5.75,7.5,0.0,0.0
2018,4,28,5,30,23.0,14.0,1.6,6.5,15.0,11.95,0.0
2018,4,28,5,45,85.0,31.0,1.85,7.2,41.5,24.12,13.96
2018,4,28,6,0,147.0,48.0,2.1,7.9,68.0,36.88,27.21
2018,4,28,6,15,227.0,62.5,2.3,8.4,108.5,46.71,36.66
2018,4,28,6,30,307.0,77.0,2.5,8.9,149.0,56.93,46.19
2018,4,28,6,45,319.5,96.0,2.75,9.35,187.5,69.49,57.59
2018,4,28,7,0,332.0,115.0,3.0,9.8,226.0,81.47,68.21
2018,4,28,7,15,511.0,104.5,3.05,10.15,308.0,76.27,63.29
2018,4,28,7,30,690.0,94.0,3.1,10.5,390.0,68.48,56.03
2018,4,28,7,45,554.5,130.5,3.15,10.9,387.5,90.63,75.41
2018,4,28,8,0,419.0,167.0,3.2,11.3,385.0,109.29,91.4
2018,4,28,8,15,351.0,201.0,3.2,11.55,395.5,158.41,116.74
2018,4,28,8,30,283.0,235.0,3.2,11.8,406.0,198.97,147.96
2018,4,28,8,45,206.5,261.0,3.2,12.0,390.5,230.88,176.82
2018,4,28,9,0,130.0,287.0,3.2,12.2,375.0,246.94,193.25
2018,4,28,9,15,82.5,285.5,3.3,12.4,342.5,247.78,195.79
2018,4,28,9,30,35.0,284.0,3.4,12.6,310.0,237.57,188.66
2018,4,28,9,45,23.0,247.5,3.45,12.85,265.0,210.02,166.56
2018,4,28,10,0,11.0,211.0,3.5,13.1,220.0,179.22,141.64
2018,4,28,10,15,39.5,267.5,3.55,13.3,301.0,242.5,192.32
2018,4,28,10,30,68.0,324.0,3.6,13.5,382.0,310.37,245.84
2018,4,28,10,45,64.5,333.5,3.7,13.75,389.5,322.74,255.13
2018,4,28,11,0,61.0,343.0,3.8,14.0,397.0,334.78,264.23
2018,4,28,11,15,43.0,327.5,3.85,14.15,366.0,314.06,247.58
2018,4,28,11,30,25.0,312.0,3.9,14.3,335.0,291.05,229.08
2018,4,28,11,45,35.0,340.5,4.0,14.45,372.5,328.54,258.52
2018,4,28,12,0,45.0,369.0,4.1,14.6,410.0,367.52,288.75
2018,4,28,12,15,62.0,401.0,4.2,14.55,457.5,417.47,327.67
2018,4,28,12,30,79.0,433.0,4.3,14.5,505.0,469.33,367.74
2018,4,28,12,45,114.5,435.5,4.4,14.45,538.5,527.75,413.25
2018,4,28,13,0,150.0,438.0,4.5,14.4,572.0,572.1,448.07
2018,4,28,13,15,182.0,431.5,4.55,14.3,591.0,604.44,473.85
2018,4,28,13,30,214.0,425.0,4.6,14.2,610.0,636.5,499.48
2018,4,28,13,45,157.0,400.5,4.7,14.05,534.0,560.27,441.89
2018,4,28,14,0,100.0,376.0,4.8,13.9,458.0,461.74,366.53
2018,4,28,14,15,257.0,329.5,4.8,13.7,530.0,613.55,489.06
2018,4,28,14,30,414.0,283.0,4.8,13.5,602.0,742.06,590.51
2018,4,28,14,45,600.0,211.5,4.85,13.25,648.0,855.35,680.68
2018,4,28,15,0,786.0,140.0,4.9,13.0,694.0,944.66,748.01
2018,4,28,15,15,810.0,122.5,4.9,13.0,663.0,935.49,742.55
2018,4,28,15,30,834.0,105.0,4.9,13.0,632.0,921.11,734.09
2018,4,28,15,45,760.0,117.0,4.8,12.45,569.0,852.3,686.36
2018,4,28,16,0,686.0,129.0,4.7,11.9,506.0,779.65,635.1
2018,4,28,16,15,547.5,144.5,4.6,11.6,427.5,648.54,536.37
2018,4,28,16,30,409.0,160.0,4.5,11.3,349.0,535.13,446.3
2018,4,28,16,45,400.5,140.5,4.45,11.0,307.0,490.33,412.3
2018,4,28,17,0,392.0,121.0,4.4,10.7,265.0,444.66,376.34
2018,4,28,17,15,419.0,99.0,4.15,10.3,231.5,419.23,356.16
2018,4,28,17,30,446.0,77.0,3.9,9.9,198.0,389.46,331.05
2018,4,28,17,45,432.0,64.5,3.7,9.5,161.0,348.33,294.25
2018,4,28,18,0,418.0,52.0,3.5,9.1,124.0,302.16,251.3
2018,4,28,18,15,314.0,41.0,3.2,8.65,84.5,216.41,173.46
2018,4,28,18,30,210.0,30.0,2.9,8.2,45.0,139.73,86.91
2018,4,28,18,45,110.5,16.0,2.6,7.75,23.5,51.9,0.0
2018,4,28,19,0,11.0,2.0,2.3,7.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.25,7.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,15,50.5,9.5,1.6,6.25,11.5,8.11,0.0
2018,4,29,5,30,101.0,19.0,1.9,6.7,23.0,16.22,0.0
2018,4,29,5,45,217.5,33.5,2.15,7.2,58.5,25.95,15.84
2018,4,29,6,0,334.0,48.0,2.4,7.7,94.0,36.98,27.39
2018,4,29,6,15,345.0,61.0,2.55,8.0,126.5,46.22,36.31
2018,4,29,6,30,356.0,74.0,2.7,8.3,159.0,55.07,44.63
2018,4,29,6,45,276.0,101.5,2.85,8.65,177.0,75.02,62.75
2018,4,29,7,0,196.0,129.0,3.0,9.0,195.0,91.92,77.81
2018,4,29,7,15,284.5,140.0,3.05,9.3,253.5,99.62,84.4
2018,4,29,7,30,373.0,151.0,3.1,9.6,312.0,102.45,86.53
2018,4,29,7,45,337.5,166.5,3.2,9.9,326.0,115.7,97.84
2018,4,29,8,0,302.0,182.0,3.3,10.2,340.0,123.66,104.35
2018,4,29,8,15,270.5,209.0,3.35,10.55,360.5,158.0,119.26
2018,4,29,8,30,239.0,236.0,3.4,10.9,381.0,193.9,146.23
2018,4,29,8,45,178.5,265.5,3.45,11.25,378.5,228.34,176.51
2018,4,29,9,0,118.0,295.0,3.5,11.6,376.0,249.04,195.89
2018,4,29,9,15,108.0,295.0,3.55,11.95,372.5,259.22,204.7
2018,4,29,9,30,98.0,295.0,3.6,12.3,369.0,267.45,211.79
2018,4,29,9,45,62.0,278.0,3.65,12.65,325.5,250.42,198.73
2018,4,29,10,0,26.0,261.0,3.7,13.0,282.0,225.79,179.02
2018,4,29,10,15,35.5,261.0,3.7,13.15,290.5,234.98,186.33
2018,4,29,10,30,45.0,261.0,3.7,13.3,299.0,244.98,194.3
2018,4,29,10,45,36.5,266.0,3.7,13.5,297.5,248.11,196.46
2018,4,29,11,0,28.0,271.0,3.7,13.7,296.0,250.37,197.87
2018,4,29,11,15,26.0,275.5,3.75,13.75,299.0,256.29,202.43
2018,4,29,11,30,24.0,280.0,3.8,13.8,302.0,262.01,206.82
2018,4,29,11,45,49.0,328.0,3.8,13.85,373.0,328.73,259.68
2018,4,29,12,0,74.0,376.0,3.8,13.9,444.0,398.68,314.13
2018,4,29,12,15,83.5,374.5,3.8,13.9,451.0,411.59,324.24
2018,4,29,12,30,93.0,373.0,3.8,13.9,458.0,439.48,345.93
2018,4,29,12,45,88.5,387.5,3.75,13.85,467.5,439.72,346.03
2018,4,29,13,0,84.0,402.0,3.7,13.8,477.0,454.79,357.46
2018,4,29,13,15,182.0,379.5,3.7,13.7,538.5,551.43,434.27
2018,4,29,13,30,280.0,357.0,3.7,13.6,600.0,650.26,510.88
2018,4,29,13,45,293.0,332.0,3.7,13.55,579.5,643.54,506.85
2018,4,29,14,0,306.0,307.0,3.7,13.5,559.0,634.76,501.97
2018,4,29,14,15,243.0,303.0,3.7,13.45,498.5,570.42,453.0
2018,4,29,14,30,180.0,299.0,3.7,13.4,438.0,485.02,387.62
2018,4,29,14,45,171.0,300.5,3.75,13.3,427.5,478.78,383.78
2018,4,29,15,0,162.0,302.0,3.8,13.2,417.0,472.3,379.42
2018,4,29,15,15,413.0,227.5,3.8,13.2,495.5,669.59,538.28
2018,4,29,15,30,664.0,153.0,3.8,13.2,574.0,822.33,656.14
2018,4,29,15,45,736.5,121.5,3.85,12.95,555.5,835.18,667.21
2018,4,29,16,0,809.0,90.0,3.9,12.7,537.0,835.5,670.29
2018,4,29,16,15,786.5,86.5,3.9,12.45,487.0,785.94,636.24
2018,4,29,16,30,764.0,83.0,3.9,12.2,437.0,734.95,600.79
2018,4,29,16,45,731.5,78.0,3.9,11.95,384.5,673.48,556.4
2018,4,29,17,0,699.0,73.0,3.9,11.7,332.0,615.73,513.73
2018,4,29,17,15,653.0,67.5,3.8,11.25,280.0,545.57,458.46
2018,4,29,17,30,607.0,62.0,3.7,10.8,228.0,477.81,402.61
2018,4,29,17,45,537.5,55.0,3.6,10.3,178.5,397.69,334.25
2018,4,29,18,0,468.0,48.0,3.5,9.8,129.0,323.43,268.27
2018,4,29,18,15,356.0,38.5,3.45,9.35,88.0,233.32,187.11
2018,4,29,18,30,244.0,29.0,3.4,8.9,47.0,151.07,98.11
2018,4,29,18,45,129.0,15.5,3.35,8.4,24.5,57.74,0.0
2018,4,29,19,0,14.0,2.0,3.3,7.9,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.2,7.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,30,5,15,8.5,7.5,1.7,5.4,8.0,6.4,0.0
2018,4,30,5,30,17.0,15.0,2.0,6.0,16.0,12.27,0.0
2018,4,30,5,45,41.0,33.0,2.25,6.55,38.0,25.99,16.25
2018,4,30,6,0,65.0,51.0,2.5,7.1,60.0,39.47,29.75
2018,4,30,6,15,95.0,71.0,2.55,7.55,90.5,54.06,43.5
2018,4,30,6,30,125.0,91.0,2.6,8.0,121.0,68.38,56.77
2018,4,30,6,45,212.0,105.0,2.65,8.45,171.0,76.75,64.35
2018,4,30,7,0,299.0,119.0,2.7,8.9,221.0,86.65,73.08
2018,4,30,7,15,294.0,139.0,2.7,9.35,253.0,99.1,83.89
2018,4,30,7,30,289.0,159.0,2.7,9.8,285.0,111.0,94.0
2018,4,30,7,45,217.0,186.0,2.7,10.25,287.0,125.49,106.24
2018,4,30,8,0,145.0,213.0,2.7,10.7,289.0,146.58,124.05
2018,4,30,8,15,99.0,224.0,2.7,11.0,278.0,169.47,133.79
2018,4,30,8,30,53.0,235.0,2.7,11.3,267.0,181.42,143.78
2018,4,30,8,45,92.0,276.0,2.7,11.65,337.0,223.44,175.68
2018,4,30,9,0,131.0,317.0,2.7,12.0,407.0,266.54,208.71
2018,4,30,9,15,179.5,335.0,2.75,12.2,466.0,309.08,241.65
2018,4,30,9,30,228.0,353.0,2.8,12.4,525.0,357.68,279.81
2018,4,30,9,45,229.5,371.0,2.85,12.65,550.5,391.4,306.93
2018,4,30,10,0,231.0,389.0,2.9,12.9,576.0,425.32,333.78
2018,4,30,10,15,284.0,386.0,2.95,13.05,624.0,472.32,370.61
2018,4,30,10,30,337.0,383.0,3.0,13.2,672.0,524.82,411.39
2018,4,30,10,45,378.5,379.0,3.05,13.4,710.5,573.28,448.62
2018,4,30,11,0,420.0,375.0,3.1,13.6,749.0,628.68,490.52
2018,4,30,11,15,497.5,335.0,3.15,13.65,784.5,680.9,530.96
2018,4,30,11,30,575.0,295.0,3.2,13.7,820.0,735.49,572.89
2018,4,30,11,45,637.5,267.0,3.25,13.75,852.0,792.5,615.67
2018,4,30,12,0,700.0,239.0,3.3,13.8,884.0,850.05,658.36
2018,4,30,12,15,794.0,192.5,3.4,13.85,922.0,910.25,702.2
2018,4,30,12,30,888.0,146.0,3.5,13.9,960.0,966.05,741.17
2018,4,30,12,45,895.0,141.0,3.55,13.95,953.5,991.59,758.79
2018,4,30,13,0,902.0,136.0,3.6,14.0,947.0,1013.68,774.35
2018,4,30,13,15,897.5,135.0,3.65,13.95,928.5,1024.76,782.8
2018,4,30,13,30,893.0,134.0,3.7,13.9,910.0,1031.94,788.83
2018,4,30,13,45,886.5,132.5,3.75,13.9,884.5,1032.73,790.51
2018,4,30,14,0,880.0,131.0,3.8,13.9,859.0,1029.6,789.71
2018,4,30,14,15,872.0,129.0,3.85,13.85,827.0,1020.61,785.19
2018,4,30,14,30,864.0,127.0,3.9,13.8,795.0,1020.76,787.17
2018,4,30,14,45,853.5,123.5,3.9,13.7,756.5,999.86,774.41
2018,4,30,15,0,843.0,120.0,3.9,13.6,718.0,975.41,759.38
2018,4,30,15,15,827.5,117.5,3.9,13.6,674.5,943.96,739.14
2018,4,30,15,30,812.0,115.0,3.9,13.6,631.0,909.55,716.75
2018,4,30,15,45,793.0,111.0,3.9,13.3,583.5,867.58,689.5
2018,4,30,16,0,774.0,107.0,3.9,13.0,536.0,823.37,660.26
2018,4,30,16,15,749.0,102.0,3.9,12.75,485.0,775.8,627.93
2018,4,30,16,30,724.0,97.0,3.9,12.5,434.0,722.42,590.56
2018,4,30,16,45,689.5,91.0,3.85,12.2,381.5,659.85,545.16
2018,4,30,17,0,655.0,85.0,3.8,11.9,329.0,597.76,498.52
2018,4,30,17,15,605.5,78.5,3.7,11.4,277.0,525.88,441.56
2018,4,30,17,30,556.0,72.0,3.6,10.9,225.0,456.74,384.7
2018,4,30,17,45,484.0,63.0,3.55,10.35,176.0,375.23,315.47
2018,4,30,18,0,412.0,54.0,3.5,9.8,127.0,299.88,248.97
2018,4,30,18,15,303.0,42.5,3.45,9.3,86.5,211.08,169.53
2018,4,30,18,30,194.0,31.0,3.4,8.8,46.0,135.19,90.58
2018,4,30,18,45,101.5,16.5,3.35,8.3,24.0,49.01,0.0
2018,4,30,19,0,9.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,4,30,19,15,4.5,1.0,3.2,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,5,15,0.0,1.5,1.9,4.95,1.5,1.28,0.0
2018,5,1,5,30,0.0,3.0,2.2,5.6,3.0,2.46,0.0
2018,5,1,5,45,0.0,5.0,2.55,6.2,5.0,4.1,0.0
2018,5,1,6,0,0.0,7.0,2.9,6.8,7.0,5.74,0.0
2018,5,1,6,15,2.0,19.0,2.85,7.4,19.5,15.65,8.65
2018,5,1,6,30,4.0,31.0,2.8,8.0,32.0,25.6,17.84
2018,5,1,6,45,124.0,75.0,2.8,8.55,117.5,56.07,45.63
2018,5,1,7,0,244.0,119.0,2.8,9.1,203.0,86.1,72.55
2018,5,1,7,15,260.5,140.5,2.75,9.75,243.0,99.63,84.22
2018,5,1,7,30,277.0,162.0,2.7,10.4,283.0,112.62,95.21
2018,5,1,7,45,495.5,138.0,2.65,11.05,387.0,93.79,78.02
2018,5,1,8,0,714.0,114.0,2.6,11.7,491.0,78.39,64.04
2018,5,1,8,15,756.5,113.5,2.65,12.2,546.5,122.66,73.41
2018,5,1,8,30,799.0,113.0,2.7,12.7,602.0,186.31,114.36
2018,5,1,8,45,819.0,114.5,2.7,13.25,648.0,245.28,161.66
2018,5,1,9,0,839.0,116.0,2.7,13.8,694.0,306.16,214.43
2018,5,1,9,15,857.5,115.5,2.75,14.25,735.5,366.64,267.98
2018,5,1,9,30,876.0,115.0,2.8,14.7,777.0,431.19,324.05
2018,5,1,9,45,893.0,112.0,2.8,15.15,813.0,489.96,374.29
2018,5,1,10,0,910.0,109.0,2.8,15.6,849.0,548.86,423.07
2018,5,1,10,15,917.5,110.5,2.8,15.95,877.5,605.98,469.02
2018,5,1,10,30,925.0,112.0,2.8,16.3,906.0,661.8,512.47
2018,5,1,10,45,930.5,112.0,2.85,16.65,927.0,713.54,551.86
2018,5,1,11,0,936.0,112.0,2.9,17.0,948.0,763.28,588.74
2018,5,1,11,15,939.0,112.5,2.85,17.3,961.0,809.37,620.77
2018,5,1,11,30,942.0,113.0,2.8,17.6,974.0,852.85,649.36
2018,5,1,11,45,943.0,113.5,2.8,17.85,979.5,891.88,675.03
2018,5,1,12,0,944.0,114.0,2.8,18.1,985.0,927.82,698.4
2018,5,1,12,15,945.0,112.5,2.85,18.25,982.5,958.62,718.89
2018,5,1,12,30,946.0,111.0,2.9,18.4,980.0,985.95,737.07
2018,5,1,12,45,945.5,109.5,2.95,18.55,970.0,1008.24,751.95
2018,5,1,13,0,945.0,108.0,3.0,18.7,960.0,1026.71,764.41
2018,5,1,13,15,893.5,135.5,3.1,18.7,928.5,1020.18,761.3
2018,5,1,13,30,842.0,163.0,3.2,18.7,897.0,1023.74,765.25
2018,5,1,13,45,767.5,196.0,3.3,18.75,850.5,1001.21,751.6
2018,5,1,14,0,693.0,229.0,3.4,18.8,804.0,966.04,729.55
2018,5,1,14,15,727.0,201.0,3.55,18.6,783.5,973.02,737.28
2018,5,1,14,30,761.0,173.0,3.7,18.4,763.0,974.9,741.31
2018,5,1,14,45,695.0,188.5,3.85,18.25,707.5,921.38,707.01
2018,5,1,15,0,629.0,204.0,4.0,18.1,652.0,865.25,670.58
2018,5,1,15,15,621.0,190.5,4.0,18.1,610.0,833.22,649.69
2018,5,1,15,30,613.0,177.0,4.0,18.1,568.0,798.48,626.55
2018,5,1,15,45,464.0,202.5,4.3,17.25,485.5,668.67,533.0
2018,5,1,16,0,315.0,228.0,4.6,16.4,403.0,535.98,433.36
2018,5,1,16,15,295.0,207.5,4.8,15.7,359.5,487.37,398.55
2018,5,1,16,30,275.0,187.0,5.0,15.0,316.0,438.88,362.45
2018,5,1,16,45,350.5,151.0,5.15,14.3,295.5,444.89,371.5
2018,5,1,17,0,426.0,115.0,5.3,13.6,275.0,459.55,386.51
2018,5,1,17,15,476.5,91.5,5.35,12.8,244.5,446.22,377.52
2018,5,1,17,30,527.0,68.0,5.4,12.0,214.0,433.36,367.39
2018,5,1,17,45,438.5,60.5,5.45,11.15,165.0,345.92,292.45
2018,5,1,18,0,350.0,53.0,5.5,10.3,116.0,262.73,219.17
2018,5,1,18,15,268.5,41.0,5.3,9.7,80.0,192.35,154.94
2018,5,1,18,30,187.0,29.0,5.1,9.1,44.0,129.77,89.23
2018,5,1,18,45,103.5,16.5,4.85,8.5,24.0,49.61,0.0
2018,5,1,19,0,20.0,4.0,4.6,7.9,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.5,7.7,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,2,5,15,59.0,11.5,2.05,7.0,14.5,9.82,0.0
2018,5,2,5,30,118.0,23.0,2.1,7.2,29.0,17.87,0.0
2018,5,2,5,45,232.0,37.0,2.15,7.4,66.0,28.59,18.86
2018,5,2,6,0,346.0,51.0,2.2,7.6,103.0,39.19,29.56
2018,5,2,6,15,427.0,61.5,2.15,7.9,150.5,49.22,39.14
2018,5,2,6,30,508.0,72.0,2.1,8.2,198.0,56.58,46.06
2018,5,2,6,45,564.0,79.0,2.05,8.45,249.5,60.74,49.87
2018,5,2,7,0,620.0,86.0,2.0,8.7,301.0,64.85,53.47
2018,5,2,7,15,661.0,91.0,1.95,9.15,353.5,67.23,55.36
2018,5,2,7,30,702.0,96.0,1.9,9.6,406.0,69.58,57.16
2018,5,2,7,45,733.0,100.0,1.85,10.05,458.0,71.05,58.15
2018,5,2,8,0,764.0,104.0,1.8,10.5,510.0,79.42,65.24
2018,5,2,8,15,788.0,107.0,1.75,11.1,559.5,127.29,76.33
2018,5,2,8,30,812.0,110.0,1.7,11.7,609.0,186.18,113.8
2018,5,2,8,45,832.0,110.5,1.7,12.35,654.5,245.13,160.98
2018,5,2,9,0,852.0,111.0,1.7,13.0,700.0,305.93,213.49
2018,5,2,9,15,866.5,112.0,1.7,13.55,740.5,371.02,270.25
2018,5,2,9,30,881.0,113.0,1.7,14.1,781.0,431.65,322.64
2018,5,2,9,45,893.0,113.0,1.75,14.65,816.0,490.66,372.51
2018,5,2,10,0,905.0,113.0,1.8,15.2,851.0,549.35,420.45
2018,5,2,10,15,912.5,114.0,1.9,15.6,879.0,605.75,465.55
2018,5,2,10,30,920.0,115.0,2.0,16.0,907.0,660.86,508.3
2018,5,2,10,45,925.5,115.5,2.15,16.45,928.0,712.71,547.69
2018,5,2,11,0,931.0,116.0,2.3,16.9,949.0,762.6,584.7
2018,5,2,11,15,934.5,115.5,2.5,17.15,962.0,807.95,617.8
2018,5,2,11,30,938.0,115.0,2.7,17.4,975.0,850.72,647.63
2018,5,2,11,45,939.5,115.5,2.9,17.65,980.5,889.97,674.9
2018,5,2,12,0,941.0,116.0,3.1,17.9,986.0,926.16,700.02
2018,5,2,12,15,942.0,114.5,3.25,18.0,983.5,956.85,721.42
2018,5,2,12,30,943.0,113.0,3.4,18.1,981.0,984.08,740.55
2018,5,2,12,45,943.0,111.0,3.55,18.2,971.0,1006.27,756.37
2018,5,2,13,0,943.0,109.0,3.7,18.3,961.0,1024.66,769.76
2018,5,2,13,15,939.5,108.5,3.75,18.3,943.0,1037.25,778.97
2018,5,2,13,30,936.0,108.0,3.8,18.3,925.0,1045.84,785.68
2018,5,2,13,45,930.5,106.5,3.9,18.25,899.5,1047.39,788.35
2018,5,2,14,0,925.0,105.0,4.0,18.2,874.0,1044.87,788.47
2018,5,2,14,15,918.0,103.5,4.05,18.05,842.0,1036.86,785.0
2018,5,2,14,30,911.0,102.0,4.1,17.9,810.0,1024.95,779.02
2018,5,2,14,45,901.5,100.0,4.15,17.75,772.0,1006.22,768.49
2018,5,2,15,0,892.0,98.0,4.2,17.6,734.0,983.87,755.54
2018,5,2,15,15,878.5,95.5,4.2,17.6,690.5,953.71,736.44
2018,5,2,15,30,865.0,93.0,4.2,17.6,647.0,920.46,715.15
2018,5,2,15,45,847.0,90.5,4.3,16.95,599.0,889.8,697.78
2018,5,2,16,0,829.0,88.0,4.4,16.3,551.0,846.8,671.49
2018,5,2,16,15,805.5,84.5,4.45,15.8,500.0,795.89,638.07
2018,5,2,16,30,782.0,81.0,4.5,15.3,449.0,743.58,602.79
2018,5,2,16,45,750.0,77.0,4.55,14.8,396.5,683.17,560.31
2018,5,2,17,0,718.0,73.0,4.6,14.3,344.0,622.78,516.51
2018,5,2,17,15,672.0,67.5,4.45,13.65,291.0,555.31,463.77
2018,5,2,17,30,626.0,62.0,4.3,13.0,238.0,486.88,407.83
2018,5,2,17,45,557.5,55.5,4.15,12.3,188.0,407.28,340.51
2018,5,2,18,0,489.0,49.0,4.0,11.6,138.0,333.37,275.44
2018,5,2,18,15,381.5,39.5,3.8,11.05,95.5,244.59,196.13
2018,5,2,18,30,274.0,30.0,3.6,10.5,53.0,166.36,116.91
2018,5,2,18,45,152.5,18.0,3.4,9.9,29.0,67.57,0.0
2018,5,2,19,0,31.0,6.0,3.2,9.3,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,3.2,9.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,5,3,5,15,83.0,12.0,2.65,6.45,16.5,10.24,0.0
2018,5,3,5,30,166.0,24.0,2.9,6.9,33.0,18.7,0.0
2018,5,3,5,45,262.5,33.5,3.15,7.3,65.5,27.47,18.07
2018,5,3,6,0,359.0,43.0,3.4,7.7,98.0,34.6,25.47
2018,5,3,6,15,273.5,40.0,3.45,8.05,91.0,30.46,22.11
2018,5,3,6,30,188.0,37.0,3.5,8.4,84.0,27.49,19.53
2018,5,3,6,45,94.0,39.5,3.5,8.8,63.0,30.68,22.44
2018,5,3,7,0,0.0,42.0,3.5,9.2,42.0,34.7,26.03
2018,5,3,7,15,0.0,48.0,3.5,9.55,48.0,39.7,30.43
2018,5,3,7,30,0.0,54.0,3.5,9.9,54.0,44.71,34.78
2018,5,3,7,45,0.0,68.5,3.5,10.25,68.5,56.81,45.42
2018,5,3,8,0,0.0,83.0,3.5,10.6,83.0,68.96,55.96
2018,5,3,8,15,1.0,119.0,3.5,11.0,119.5,97.37,77.04
2018,5,3,8,30,2.0,155.0,3.5,11.4,156.0,125.39,99.96
2018,5,3,8,45,15.5,206.5,3.55,11.8,217.0,167.52,133.61
2018,5,3,9,0,29.0,258.0,3.6,12.2,278.0,205.61,163.6
2018,5,3,9,15,182.0,279.5,3.65,12.55,417.0,272.15,212.77
2018,5,3,9,30,335.0,301.0,3.7,12.9,556.0,358.36,279.19
2018,5,3,9,45,576.0,228.5,3.75,13.25,690.0,435.86,339.51
2018,5,3,10,0,817.0,156.0,3.8,13.6,824.0,539.16,421.25
2018,5,3,10,15,872.0,135.0,3.85,13.85,869.0,599.42,470.42
2018,5,3,10,30,927.0,114.0,3.9,14.1,914.0,663.89,521.91
2018,5,3,10,45,933.5,114.0,3.95,14.4,935.5,716.22,562.66
2018,5,3,11,0,940.0,114.0,4.0,14.7,957.0,766.65,601.0
2018,5,3,11,15,944.0,113.0,4.05,14.9,970.0,812.22,634.35
2018,5,3,11,30,948.0,112.0,4.1,15.1,983.0,855.21,664.29
2018,5,3,11,45,950.5,112.0,4.15,15.3,989.0,895.08,691.81
2018,5,3,12,0,953.0,112.0,4.2,15.5,995.0,931.93,717.06
2018,5,3,12,15,954.5,110.5,4.2,15.6,993.0,963.29,738.4
2018,5,3,12,30,956.0,109.0,4.2,15.7,991.0,991.17,757.33
2018,5,3,12,45,956.0,108.0,4.25,15.8,981.5,1014.49,773.46
2018,5,3,13,0,956.0,107.0,4.3,15.9,972.0,1034.02,787.08
2018,5,3,13,15,952.5,106.0,4.3,15.95,953.5,1046.22,795.66
2018,5,3,13,30,949.0,105.0,4.3,16.0,935.0,1054.36,801.66
2018,5,3,13,45,943.5,104.0,4.35,16.05,909.5,1056.43,804.06
2018,5,3,14,0,938.0,103.0,4.4,16.1,884.0,1054.42,804.04
2018,5,3,14,15,930.5,101.5,4.4,16.05,851.5,1045.84,799.49
2018,5,3,14,30,923.0,100.0,4.4,16.0,819.0,1033.31,792.41
2018,5,3,14,45,912.5,98.5,4.35,15.95,780.5,1014.01,780.3
2018,5,3,15,0,902.0,97.0,4.3,15.9,742.0,991.09,765.82
2018,5,3,15,15,881.5,95.5,4.3,15.9,694.5,955.27,742.66
2018,5,3,15,30,861.0,94.0,4.3,15.9,647.0,916.65,717.46
2018,5,3,15,45,846.5,90.0,4.2,15.5,600.0,887.47,699.37
2018,5,3,16,0,832.0,86.0,4.1,15.1,553.0,845.75,671.97
2018,5,3,16,15,806.0,84.5,4.05,14.7,502.5,795.12,637.92
2018,5,3,16,30,780.0,83.0,4.0,14.3,452.0,743.22,602.3
2018,5,3,16,45,743.0,79.0,3.9,13.9,397.5,679.14,556.35
2018,5,3,17,0,706.0,75.0,3.8,13.5,343.0,619.0,512.3
2018,5,3,17,15,658.5,70.5,3.7,12.85,291.0,549.03,457.89
2018,5,3,17,30,611.0,66.0,3.6,12.2,239.0,481.52,403.11
2018,5,3,17,45,522.0,59.5,3.55,11.55,186.0,390.96,327.19
2018,5,3,18,0,433.0,53.0,3.5,10.9,133.0,308.15,255.16
2018,5,3,18,15,341.0,41.5,3.45,10.3,92.5,227.48,183.05
2018,5,3,18,30,249.0,30.0,3.4,9.7,52.0,157.14,112.58
2018,5,3,18,45,141.0,17.5,3.35,9.1,28.5,63.09,0.0
2018,5,3,19,0,33.0,5.0,3.3,8.5,5.0,4.27,0.0
2018,5,3,19,15,16.5,2.5,3.3,8.2,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,5,4,5,15,34.0,10.5,1.8,5.2,12.5,8.96,0.0
2018,5,4,5,30,68.0,21.0,2.1,5.8,25.0,16.57,1.47
2018,5,4,5,45,140.0,37.0,2.4,6.35,55.5,28.8,19.46
2018,5,4,6,0,212.0,53.0,2.7,6.9,86.0,40.01,30.48
2018,5,4,6,15,371.0,60.5,2.8,7.45,144.5,45.85,36.2
2018,5,4,6,30,530.0,68.0,2.9,8.0,203.0,53.19,43.04
2018,5,4,6,45,589.5,73.0,2.95,8.6,255.0,56.01,45.54
2018,5,4,7,0,649.0,78.0,3.0,9.2,307.0,58.89,47.96
2018,5,4,7,15,642.5,92.0,2.85,9.9,348.5,67.52,55.44
2018,5,4,7,30,636.0,106.0,2.7,10.6,390.0,75.58,62.27
2018,5,4,7,45,666.5,112.5,2.5,11.3,441.5,78.39,64.34
2018,5,4,8,0,697.0,119.0,2.3,12.0,493.0,81.04,66.25
2018,5,4,8,15,681.5,135.5,2.1,12.7,529.0,133.21,83.9
2018,5,4,8,30,666.0,152.0,1.9,13.4,565.0,190.36,122.77
2018,5,4,8,45,605.5,189.0,1.7,14.1,585.0,251.47,174.3
2018,5,4,9,0,545.0,226.0,1.5,14.8,605.0,304.32,220.74
2018,5,4,9,15,561.5,236.0,1.4,15.45,646.0,356.16,263.58
2018,5,4,9,30,578.0,246.0,1.3,16.1,687.0,409.56,306.84
2018,5,4,9,45,711.0,194.5,1.2,16.8,761.0,469.25,352.74
2018,5,4,10,0,844.0,143.0,1.1,17.5,835.0,541.9,407.76
