Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,0,890.0,115.0,4.6,26.2,962.0,841.83,628.68
2018,7,22,12,15,892.5,113.5,4.65,26.35,962.5,873.46,650.02
2018,7,22,12,30,895.0,112.0,4.7,26.5,963.0,902.11,669.32
2018,7,22,12,45,897.0,109.5,4.8,26.6,956.5,926.24,686.06
2018,7,22,13,0,899.0,107.0,4.9,26.7,950.0,947.01,700.62
2018,7,22,13,15,896.0,106.0,5.0,26.7,935.0,960.98,711.0
2018,7,22,13,30,893.0,105.0,5.1,26.7,920.0,971.25,719.06
2018,7,22,13,45,888.5,104.0,5.2,26.65,898.5,976.33,723.92
2018,7,22,14,0,884.0,103.0,5.3,26.6,877.0,977.64,726.38
2018,7,22,14,15,877.5,101.5,5.4,26.3,848.5,972.73,725.5
2018,7,22,14,30,871.0,100.0,5.5,26.0,820.0,964.12,722.22
2018,7,22,14,45,862.5,98.5,5.55,25.7,786.0,949.96,714.9
2018,7,22,15,0,854.0,97.0,5.6,25.4,752.0,932.33,705.26
2018,7,22,15,15,842.5,95.5,5.6,25.4,713.0,908.57,690.23
2018,7,22,15,30,831.0,94.0,5.6,25.4,674.0,881.77,673.1
2018,7,22,15,45,816.5,91.5,5.65,24.4,630.5,848.29,654.06
2018,7,22,16,0,802.0,89.0,5.7,23.4,587.0,821.02,639.2
2018,7,22,16,15,783.5,86.0,5.7,22.85,540.5,778.38,611.46
2018,7,22,16,30,765.0,83.0,5.7,22.3,494.0,733.99,582.01
2018,7,22,16,45,740.0,79.5,5.65,21.75,445.0,682.53,546.48
2018,7,22,17,0,715.0,76.0,5.6,21.2,396.0,630.42,509.71
2018,7,22,17,15,681.5,72.0,5.55,20.6,346.5,571.58,466.1
2018,7,22,17,30,648.0,68.0,5.5,20.0,297.0,516.07,422.83
2018,7,22,17,45,601.5,63.0,5.4,19.4,249.0,450.66,370.02
2018,7,22,18,0,555.0,58.0,5.3,18.8,201.0,388.29,317.81
2018,7,22,18,15,487.5,50.5,5.2,18.25,156.0,316.22,255.91
2018,7,22,18,30,420.0,43.0,5.1,17.7,111.0,250.47,197.64
2018,7,22,18,45,320.0,33.5,4.95,17.1,75.0,177.3,132.41
2018,7,22,19,0,220.0,24.0,4.8,16.5,39.0,109.86,53.84
2018,7,22,19,15,117.0,13.0,4.75,16.2,20.5,41.31,0.0
2018,7,22,19,30,14.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,4.7,15.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,3.3,11.55,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,3.3,11.6,2.0,0.0,0.0
2018,7,23,5,15,145.0,13.5,3.4,12.15,22.5,11.52,0.0
2018,7,23,5,30,270.0,24.0,3.5,12.7,43.0,19.94,7.64
2018,7,23,5,45,372.0,32.5,3.55,13.2,81.0,26.55,17.24
2018,7,23,6,0,474.0,41.0,3.6,13.7,119.0,33.12,23.65
2018,7,23,6,15,540.0,47.0,3.65,14.35,165.5,37.42,27.74
2018,7,23,6,30,606.0,53.0,3.7,15.0,212.0,41.72,31.64
2018,7,23,6,45,650.5,57.5,3.75,15.65,261.5,48.58,37.67
2018,7,23,7,0,695.0,62.0,3.8,16.3,311.0,51.75,40.29
2018,7,23,7,15,726.5,65.5,3.8,17.05,361.0,53.95,41.98
2018,7,23,7,30,758.0,69.0,3.8,17.8,411.0,56.12,43.58
2018,7,23,7,45,782.0,71.5,3.8,18.55,460.5,57.42,44.4
2018,7,23,8,0,806.0,74.0,3.8,19.3,510.0,67.25,52.55
2018,7,23,8,15,824.0,76.5,3.8,20.15,557.5,83.37,52.05
2018,7,23,8,30,842.0,79.0,3.8,21.0,605.0,140.33,76.36
2018,7,23,8,45,856.0,81.0,3.85,21.8,649.0,198.16,116.58
2018,7,23,9,0,870.0,83.0,3.9,22.6,693.0,257.12,164.65
2018,7,23,9,15,882.0,84.0,3.95,23.3,733.0,315.67,215.08
2018,7,23,9,30,894.0,85.0,4.0,24.0,773.0,374.6,266.02
2018,7,23,9,45,904.0,85.0,4.05,24.7,807.5,432.08,314.98
2018,7,23,10,0,914.0,85.0,4.1,25.4,842.0,489.18,362.21
2018,7,23,10,15,919.5,86.0,4.15,25.9,870.0,544.15,406.63
2018,7,23,10,30,925.0,87.0,4.2,26.4,898.0,597.78,448.61
2018,7,23,10,45,929.5,88.0,4.2,26.95,920.0,649.23,487.46
2018,7,23,11,0,934.0,89.0,4.2,27.5,942.0,698.8,523.76
2018,7,23,11,15,936.5,90.0,4.3,27.8,957.0,744.87,557.42
2018,7,23,11,30,939.0,91.0,4.4,28.1,972.0,788.49,587.24
2018,7,23,11,45,939.5,92.5,4.45,28.45,979.5,828.36,613.46
2018,7,23,12,0,940.0,94.0,4.5,28.8,987.0,865.33,637.52
2018,7,23,12,15,937.5,95.5,4.65,28.75,986.0,896.68,659.26
2018,7,23,12,30,935.0,97.0,4.8,28.7,985.0,924.68,679.08
2018,7,23,12,45,930.0,100.0,4.9,28.7,977.5,948.36,695.61
2018,7,23,13,0,925.0,103.0,5.0,28.7,970.0,968.42,709.84
2018,7,23,13,15,923.0,102.0,5.15,28.45,955.0,983.74,722.13
2018,7,23,13,30,921.0,101.0,5.3,28.2,940.0,995.27,732.08
2018,7,23,13,45,917.5,99.5,5.4,27.95,918.5,1001.0,737.95
2018,7,23,14,0,914.0,98.0,5.5,27.7,897.0,1002.84,741.39
2018,7,23,14,15,909.0,96.5,5.55,27.35,869.0,999.34,741.34
2018,7,23,14,30,904.0,95.0,5.6,27.0,841.0,992.01,738.84
2018,7,23,14,45,897.0,93.0,5.65,26.7,806.5,978.43,732.05
2018,7,23,15,0,890.0,91.0,5.7,26.4,772.0,961.2,722.85
2018,7,23,15,15,879.5,89.0,5.7,26.4,732.5,937.17,707.82
2018,7,23,15,30,869.0,87.0,5.7,26.4,693.0,909.9,690.57
2018,7,23,15,45,855.5,84.5,5.65,25.6,648.5,876.33,670.75
2018,7,23,16,0,842.0,82.0,5.6,24.8,604.0,840.07,648.79
2018,7,23,16,15,823.5,80.0,5.5,24.1,556.5,797.76,621.67
2018,7,23,16,30,805.0,78.0,5.4,23.4,509.0,761.2,598.37
2018,7,23,16,45,781.0,75.0,5.3,22.75,459.0,709.59,563.35
2018,7,23,17,0,757.0,72.0,5.2,22.1,409.0,657.14,527.0
2018,7,23,17,15,724.0,68.5,5.05,21.4,358.5,597.41,483.65
2018,7,23,17,30,691.0,65.0,4.9,20.7,308.0,538.33,438.15
2018,7,23,17,45,644.5,60.0,4.8,20.0,258.0,473.06,386.1
2018,7,23,18,0,598.0,55.0,4.7,19.3,208.0,408.5,332.66
2018,7,23,18,15,526.0,48.5,4.6,18.65,161.0,333.13,268.46
2018,7,23,18,30,454.0,42.0,4.5,18.0,114.0,264.45,207.95
2018,7,23,18,45,327.5,32.5,4.45,17.35,75.0,179.4,133.36
2018,7,23,19,0,201.0,23.0,4.4,16.7,36.0,102.58,46.14
2018,7,23,19,15,109.0,13.0,4.35,16.25,19.0,39.29,0.0
2018,7,23,19,30,17.0,3.0,4.3,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.25,15.4,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.45,12.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,7,24,5,15,135.5,13.5,3.55,12.9,22.0,11.52,0.0
2018,7,24,5,30,254.0,25.0,3.6,13.3,42.0,20.89,7.52
2018,7,24,5,45,357.5,33.5,3.65,13.75,79.5,27.43,17.89
2018,7,24,6,0,461.0,42.0,3.7,14.2,117.0,33.95,24.29
2018,7,24,6,15,529.0,48.5,3.7,14.8,163.5,38.6,28.72
2018,7,24,6,30,597.0,55.0,3.7,15.4,210.0,43.23,32.93
2018,7,24,6,45,643.0,59.5,3.7,16.0,259.5,50.2,39.05
2018,7,24,7,0,689.0,64.0,3.7,16.6,309.0,53.31,41.62
2018,7,24,7,15,722.0,68.0,3.7,17.25,360.0,55.84,43.6
2018,7,24,7,30,755.0,72.0,3.7,17.9,411.0,58.32,45.49
2018,7,24,7,45,779.5,74.5,3.65,18.55,460.5,59.54,46.24
2018,7,24,8,0,804.0,77.0,3.6,19.2,510.0,60.72,46.96
2018,7,24,8,15,823.5,79.0,3.6,20.0,558.0,84.83,53.41
2018,7,24,8,30,843.0,81.0,3.6,20.8,606.0,141.69,77.51
2018,7,24,8,45,858.0,82.0,3.65,21.6,650.0,199.16,117.36
2018,7,24,9,0,873.0,83.0,3.7,22.4,694.0,257.84,165.18
2018,7,24,9,15,880.5,87.0,3.75,23.05,733.5,317.62,216.75
2018,7,24,9,30,888.0,91.0,3.8,23.7,773.0,377.32,268.37
2018,7,24,9,45,891.5,95.0,3.9,24.35,806.0,435.1,317.65
2018,7,24,10,0,895.0,99.0,4.0,25.0,839.0,491.87,364.68
2018,7,24,10,15,902.0,100.0,4.1,25.5,867.5,546.83,409.08
2018,7,24,10,30,909.0,101.0,4.2,26.0,896.0,600.65,451.22
2018,7,24,10,45,915.0,100.5,4.3,26.5,918.0,651.25,489.8
2018,7,24,11,0,921.0,100.0,4.4,27.0,940.0,700.11,526.05
2018,7,24,11,15,925.0,100.5,4.45,27.3,955.5,746.44,559.84
2018,7,24,11,30,929.0,101.0,4.5,27.6,971.0,790.48,590.14
2018,7,24,11,45,931.5,101.0,4.55,27.95,979.0,830.42,616.46
2018,7,24,12,0,934.0,101.0,4.6,28.3,987.0,867.59,640.79
2018,7,24,12,15,933.0,101.5,4.7,28.35,986.5,899.28,662.45
2018,7,24,12,30,932.0,102.0,4.8,28.4,986.0,927.69,681.95
2018,7,24,12,45,929.0,103.0,4.95,28.4,978.0,951.34,698.83
2018,7,24,13,0,926.0,104.0,5.1,28.4,970.0,971.4,713.44
2018,7,24,13,15,924.0,103.0,5.2,28.3,955.5,986.77,724.99
2018,7,24,13,30,922.0,102.0,5.3,28.2,941.0,998.36,734.16
2018,7,24,13,45,918.5,101.0,5.4,28.05,919.5,1004.64,740.11
2018,7,24,14,0,915.0,100.0,5.5,27.9,898.0,1007.04,743.63
2018,7,24,14,15,909.0,98.5,5.55,27.6,869.5,1002.59,742.8
2018,7,24,14,30,903.0,97.0,5.6,27.3,841.0,994.31,739.54
2018,7,24,14,45,896.0,94.5,5.65,27.0,806.5,980.22,732.43
2018,7,24,15,0,889.0,92.0,5.7,26.7,772.0,962.46,722.89
2018,7,24,15,15,878.0,90.5,5.7,26.7,732.0,938.52,707.95
2018,7,24,15,30,867.0,89.0,5.7,26.7,692.0,911.39,690.83
2018,7,24,15,45,854.0,86.5,5.7,25.65,648.0,878.3,672.33
2018,7,24,16,0,841.0,84.0,5.7,24.6,604.0,842.5,651.61
2018,7,24,16,15,825.5,81.0,5.7,23.95,557.0,801.56,625.76
2018,7,24,16,30,810.0,78.0,5.7,23.3,510.0,766.15,603.57
2018,7,24,16,45,787.5,74.5,5.65,22.7,460.5,714.85,568.76
2018,7,24,17,0,765.0,71.0,5.6,22.1,411.0,662.59,532.5
2018,7,24,17,15,733.0,67.5,5.5,21.45,360.0,603.14,489.39
2018,7,24,17,30,701.0,64.0,5.4,20.8,309.0,544.24,443.9
2018,7,24,17,45,656.5,58.5,5.25,20.1,258.5,476.56,389.72
2018,7,24,18,0,612.0,53.0,5.1,19.4,208.0,414.19,337.69
2018,7,24,18,15,545.0,46.5,4.95,18.8,161.5,340.5,274.47
2018,7,24,18,30,478.0,40.0,4.8,18.2,115.0,272.99,214.49
2018,7,24,18,45,371.0,31.5,4.7,17.55,77.5,195.01,144.56
2018,7,24,19,0,264.0,23.0,4.6,16.9,40.0,122.1,49.98
2018,7,24,19,15,140.5,13.0,4.55,16.6,21.0,47.49,0.0
2018,7,24,19,30,17.0,3.0,4.5,16.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.5,15.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.25,11.7,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,7,25,5,15,172.5,12.5,3.3,12.3,22.5,10.67,0.0
2018,7,25,5,30,320.0,22.0,3.3,12.8,43.0,18.35,5.18
2018,7,25,5,45,425.5,29.5,3.3,13.3,82.5,24.24,15.14
2018,7,25,6,0,531.0,37.0,3.3,13.8,122.0,32.82,23.32
2018,7,25,6,15,595.0,41.5,3.25,14.65,169.0,36.36,26.74
2018,7,25,6,30,659.0,46.0,3.2,15.5,216.0,39.97,30.02
2018,7,25,6,45,701.0,50.5,3.1,16.3,267.0,43.42,33.01
2018,7,25,7,0,743.0,55.0,3.0,17.1,318.0,46.83,35.84
2018,7,25,7,15,772.0,58.5,3.0,18.25,369.0,49.27,37.69
2018,7,25,7,30,801.0,62.0,3.0,19.4,420.0,58.7,45.55
2018,7,25,7,45,822.5,64.5,2.95,20.5,470.0,60.97,47.11
2018,7,25,8,0,844.0,67.0,2.9,21.6,520.0,63.13,48.55
2018,7,25,8,15,860.0,69.5,2.9,22.55,568.0,79.54,48.21
2018,7,25,8,30,876.0,72.0,2.9,23.5,616.0,138.56,72.92
2018,7,25,8,45,888.0,74.0,2.95,24.5,660.0,198.22,113.89
2018,7,25,9,0,900.0,76.0,3.0,25.5,704.0,258.75,162.61
2018,7,25,9,15,907.0,79.5,3.05,26.45,743.5,319.64,214.2
2018,7,25,9,30,914.0,83.0,3.1,27.4,783.0,380.37,265.6
2018,7,25,9,45,917.5,87.0,3.1,28.35,817.0,439.67,314.7
2018,7,25,10,0,921.0,91.0,3.1,29.3,851.0,497.92,361.28
2018,7,25,10,15,926.5,92.5,3.2,30.1,879.5,553.91,404.92
2018,7,25,10,30,932.0,94.0,3.3,30.9,908.0,608.56,446.03
2018,7,25,10,45,936.0,94.5,3.35,31.7,929.5,659.89,483.27
2018,7,25,11,0,940.0,95.0,3.4,32.5,951.0,709.25,517.9
2018,7,25,11,15,942.0,96.0,3.55,33.0,965.5,755.46,550.38
2018,7,25,11,30,944.0,97.0,3.7,33.5,980.0,799.15,579.11
2018,7,25,11,45,945.0,97.5,3.8,34.0,987.5,838.93,604.24
2018,7,25,12,0,946.0,98.0,3.9,34.5,995.0,875.79,627.26
2018,7,25,12,15,946.5,98.0,4.1,34.55,995.0,908.69,649.26
2018,7,25,12,30,947.0,98.0,4.3,34.6,995.0,938.33,669.17
2018,7,25,12,45,946.5,97.5,4.5,34.6,988.0,963.18,686.18
2018,7,25,13,0,946.0,97.0,4.7,34.6,981.0,984.42,700.96
2018,7,25,13,15,943.0,97.0,4.85,34.35,966.0,1000.05,712.97
2018,7,25,13,30,940.0,97.0,5.0,34.1,951.0,1011.83,722.9
2018,7,25,13,45,935.0,96.5,5.2,33.8,928.5,1017.25,729.41
2018,7,25,14,0,930.0,96.0,5.4,33.5,906.0,1018.71,733.5
2018,7,25,14,15,887.5,114.5,5.5,33.0,867.0,999.38,723.95
2018,7,25,14,30,845.0,133.0,5.6,32.5,828.0,989.18,720.53
2018,7,25,14,45,812.5,141.5,5.7,32.0,786.5,962.84,706.3
2018,7,25,15,0,780.0,150.0,5.8,31.5,745.0,933.31,689.84
2018,7,25,15,15,808.0,127.5,5.8,31.5,715.0,925.46,686.08
2018,7,25,15,30,836.0,105.0,5.8,31.5,685.0,911.94,678.47
2018,7,25,15,45,839.0,95.5,5.95,29.95,645.0,876.07,660.49
2018,7,25,16,0,842.0,86.0,6.1,28.4,605.0,846.68,646.62
2018,7,25,16,15,830.5,81.5,6.05,27.15,559.0,807.3,623.49
2018,7,25,16,30,819.0,77.0,6.0,25.9,513.0,773.14,603.71
2018,7,25,16,45,794.5,74.0,6.0,24.65,462.0,720.51,569.87
2018,7,25,17,0,770.0,71.0,6.0,23.4,411.0,667.04,534.42
2018,7,25,17,15,726.5,68.0,5.9,22.2,357.0,599.97,486.56
2018,7,25,17,30,683.0,65.0,5.8,21.0,303.0,534.47,436.7
2018,7,25,17,45,647.0,59.5,5.7,19.8,255.5,475.16,389.76
2018,7,25,18,0,611.0,54.0,5.6,18.6,208.0,415.44,340.33
2018,7,25,18,15,539.5,47.5,5.4,17.95,161.0,339.48,274.85
2018,7,25,18,30,468.0,41.0,5.2,17.3,114.0,270.16,213.08
2018,7,25,18,45,328.0,32.0,5.05,16.7,74.0,179.64,133.12
2018,7,25,19,0,188.0,23.0,4.9,16.1,34.0,97.12,33.64
2018,7,25,19,15,94.0,11.5,4.75,15.85,17.0,34.21,0.0
2018,7,25,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,26,4,45,6.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,7,26,5,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,7,26,5,15,112.0,13.5,3.35,12.4,20.0,11.52,0.0
2018,7,26,5,30,211.0,25.0,3.3,12.8,38.0,20.97,5.68
2018,7,26,5,45,322.0,34.5,3.3,13.2,75.5,28.33,18.57
2018,7,26,6,0,433.0,44.0,3.3,13.6,113.0,35.63,25.8
2018,7,26,6,15,501.5,51.5,3.25,14.35,159.0,40.98,30.86
2018,7,26,6,30,570.0,59.0,3.2,15.1,205.0,46.25,35.65
2018,7,26,6,45,615.5,65.5,3.15,15.8,254.5,50.48,39.34
2018,7,26,7,0,661.0,72.0,3.1,16.5,304.0,54.6,42.79
2018,7,26,7,15,693.5,77.0,3.1,17.4,354.5,57.37,44.93
2018,7,26,7,30,726.0,82.0,3.1,18.3,405.0,65.53,51.69
2018,7,26,7,45,748.5,86.5,3.05,19.15,454.5,67.84,53.3
2018,7,26,8,0,771.0,91.0,3.0,20.0,504.0,70.03,54.79
2018,7,26,8,15,789.5,95.0,3.05,20.8,551.5,85.48,54.37
2018,7,26,8,30,808.0,99.0,3.1,21.6,599.0,142.53,79.23
2018,7,26,8,45,821.5,102.5,3.15,22.4,643.5,200.52,119.53
2018,7,26,9,0,835.0,106.0,3.2,23.2,688.0,259.76,167.44
2018,7,26,9,15,840.5,112.0,3.25,23.95,726.5,324.8,222.38
2018,7,26,9,30,846.0,118.0,3.3,24.7,765.0,383.33,272.26
2018,7,26,9,45,847.5,124.0,3.35,25.5,797.5,439.77,319.54
2018,7,26,10,0,849.0,130.0,3.4,26.3,830.0,495.05,364.41
2018,7,26,10,15,856.0,132.5,3.5,26.85,859.0,549.2,407.35
2018,7,26,10,30,863.0,135.0,3.6,27.4,888.0,602.31,448.18
2018,7,26,10,45,868.0,136.5,3.75,27.95,910.0,652.18,485.62
2018,7,26,11,0,873.0,138.0,3.9,28.5,932.0,700.37,520.85
2018,7,26,11,15,877.0,138.5,4.05,28.7,947.0,745.2,553.65
2018,7,26,11,30,881.0,139.0,4.2,28.9,962.0,787.88,584.34
2018,7,26,11,45,884.0,138.5,4.4,29.15,970.0,826.64,610.49
2018,7,26,12,0,887.0,138.0,4.6,29.4,978.0,862.81,634.79
2018,7,26,12,15,888.5,137.5,4.75,29.3,978.5,894.96,657.42
2018,7,26,12,30,890.0,137.0,4.9,29.2,979.0,924.12,678.12
2018,7,26,12,45,890.5,135.5,5.05,29.1,972.0,948.32,695.61
2018,7,26,13,0,891.0,134.0,5.2,29.0,965.0,969.14,710.98
2018,7,26,13,15,890.0,132.0,5.3,28.65,951.0,984.55,723.27
2018,7,26,13,30,889.0,130.0,5.4,28.3,937.0,996.27,733.28
2018,7,26,13,45,851.5,147.5,5.5,27.95,905.0,987.38,729.63
2018,7,26,14,0,814.0,165.0,5.6,27.6,873.0,989.84,733.82
2018,7,26,14,15,844.0,142.0,5.7,27.0,855.0,999.19,743.53
2018,7,26,14,30,874.0,119.0,5.8,26.4,837.0,991.5,741.77
2018,7,26,14,45,867.5,115.5,5.85,25.8,802.5,977.39,735.45
2018,7,26,15,0,861.0,112.0,5.9,25.2,768.0,959.67,726.69
2018,7,26,15,15,849.0,110.0,5.9,25.2,727.5,934.88,711.0
2018,7,26,15,30,837.0,108.0,5.9,25.2,687.0,917.41,700.51
2018,7,26,15,45,824.5,104.0,5.9,23.7,643.0,883.39,682.38
2018,7,26,16,0,812.0,100.0,5.9,22.2,599.0,846.65,661.94
2018,7,26,16,15,797.0,94.5,5.8,21.45,551.5,803.55,634.02
2018,7,26,16,30,782.0,89.0,5.7,20.7,504.0,758.38,604.12
2018,7,26,16,45,758.5,85.0,5.65,19.9,454.0,706.56,568.92
2018,7,26,17,0,735.0,81.0,5.6,19.1,404.0,653.89,532.21
2018,7,26,17,15,702.0,76.0,5.5,18.3,353.0,595.92,489.39
2018,7,26,17,30,669.0,71.0,5.4,17.5,302.0,535.94,442.7
2018,7,26,17,45,623.0,64.5,5.3,16.7,252.0,467.64,387.49
2018,7,26,18,0,577.0,58.0,5.2,15.9,202.0,402.3,332.56
2018,7,26,18,15,508.0,50.0,5.05,15.4,155.5,327.42,267.37
2018,7,26,18,30,439.0,42.0,4.9,14.9,109.0,259.02,205.87
2018,7,26,18,45,326.0,32.0,4.8,14.45,71.5,179.13,133.3
2018,7,26,19,0,213.0,22.0,4.7,14.0,34.0,104.06,29.34
2018,7,26,19,15,106.5,11.0,4.65,13.75,17.0,37.07,0.0
2018,7,26,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,4.15,11.05,16.0,9.39,0.0
2018,7,27,5,30,168.0,22.0,4.2,11.5,32.0,17.16,2.63
2018,7,27,5,45,262.5,35.0,4.25,12.0,68.0,27.14,17.56
2018,7,27,6,0,357.0,48.0,4.3,12.5,104.0,38.83,28.7
2018,7,27,6,15,419.5,59.5,4.25,13.15,148.5,47.24,36.57
2018,7,27,6,30,482.0,71.0,4.2,13.8,193.0,55.36,43.95
2018,7,27,6,45,522.5,81.5,4.2,14.45,241.0,62.21,49.98
2018,7,27,7,0,563.0,92.0,4.2,15.1,289.0,68.75,55.57
2018,7,27,7,15,596.5,100.5,4.15,15.7,338.5,73.41,59.36
2018,7,27,7,30,630.0,109.0,4.1,16.3,388.0,77.83,62.87
2018,7,27,7,45,652.5,117.0,4.05,16.9,436.5,81.49,65.66
2018,7,27,8,0,675.0,125.0,4.0,17.5,485.0,84.9,68.2
2018,7,27,8,15,694.5,131.5,4.0,18.1,532.0,99.79,67.98
2018,7,27,8,30,714.0,138.0,4.0,18.7,579.0,153.82,92.92
2018,7,27,8,45,728.0,144.0,4.0,19.35,622.5,209.01,131.9
2018,7,27,9,0,742.0,150.0,4.0,20.0,666.0,265.68,178.05
2018,7,27,9,15,772.0,147.0,4.05,20.55,711.0,326.75,229.4
2018,7,27,9,30,802.0,144.0,4.1,21.1,756.0,384.37,278.56
2018,7,27,9,45,833.5,135.5,4.15,21.65,797.0,440.79,326.32
2018,7,27,10,0,865.0,127.0,4.2,22.2,838.0,500.69,375.68
2018,7,27,10,15,871.0,129.5,4.3,22.6,867.0,555.25,420.18
2018,7,27,10,30,877.0,132.0,4.4,23.0,896.0,608.64,462.5
2018,7,27,10,45,881.0,133.5,4.5,23.45,917.5,658.64,501.13
2018,7,27,11,0,885.0,135.0,4.6,23.9,939.0,706.83,537.42
2018,7,27,11,15,888.0,136.5,4.7,24.15,954.0,752.31,571.36
2018,7,27,11,30,891.0,138.0,4.8,24.4,969.0,795.55,602.95
2018,7,27,11,45,892.5,138.5,4.85,24.65,976.5,834.38,629.3
2018,7,27,12,0,894.0,139.0,4.9,24.9,984.0,870.5,653.64
2018,7,27,12,15,904.0,132.5,5.0,24.95,987.0,905.08,677.68
2018,7,27,12,30,914.0,126.0,5.1,25.0,990.0,936.85,699.8
2018,7,27,12,45,926.0,117.5,5.15,25.1,986.5,965.54,719.37
2018,7,27,13,0,938.0,109.0,5.2,25.2,983.0,990.87,736.7
2018,7,27,13,15,935.0,108.0,5.3,25.1,967.5,1005.64,747.97
2018,7,27,13,30,932.0,107.0,5.4,25.0,952.0,1016.54,756.82
2018,7,27,13,45,928.0,106.0,5.5,24.9,930.0,1022.54,762.53
2018,7,27,14,0,924.0,105.0,5.6,24.8,908.0,1024.6,765.73
2018,7,27,14,15,918.0,104.0,5.6,24.45,879.0,1020.76,765.14
2018,7,27,14,30,912.0,103.0,5.6,24.1,850.0,1013.04,762.08
2018,7,27,14,45,903.5,101.5,5.65,23.75,815.0,998.57,754.83
2018,7,27,15,0,895.0,100.0,5.7,23.4,780.0,980.43,745.15
2018,7,27,15,15,883.5,98.0,5.7,23.4,739.0,955.4,729.34
2018,7,27,15,30,872.0,96.0,5.7,23.4,698.0,927.13,711.28
2018,7,27,15,45,858.0,93.5,5.65,22.4,653.0,893.0,691.5
2018,7,27,16,0,844.0,91.0,5.6,21.4,608.0,865.12,675.99
2018,7,27,16,15,825.0,88.0,5.55,20.8,559.5,820.53,646.98
2018,7,27,16,30,806.0,85.0,5.5,20.2,511.0,774.05,616.16
2018,7,27,16,45,779.5,82.0,5.45,19.6,460.0,720.15,579.16
2018,7,27,17,0,753.0,79.0,5.4,19.0,409.0,665.55,540.78
2018,7,27,17,15,715.5,75.0,5.35,18.25,356.5,601.85,493.96
2018,7,27,17,30,678.0,71.0,5.3,17.5,304.0,542.39,447.68
2018,7,27,17,45,625.0,66.0,5.3,16.7,253.0,471.19,390.32
2018,7,27,18,0,572.0,61.0,5.3,15.9,202.0,403.52,333.56
2018,7,27,18,15,488.5,53.0,5.25,15.2,154.0,321.58,262.86
2018,7,27,18,30,405.0,45.0,5.2,14.5,106.0,247.57,197.04
2018,7,27,18,45,288.5,33.0,5.2,13.8,68.5,166.12,123.3
2018,7,27,19,0,172.0,21.0,5.2,13.1,31.0,89.02,16.6
2018,7,27,19,15,86.0,10.5,5.15,12.75,15.5,31.35,0.0
2018,7,27,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.5,10.0,10.5,7.26,0.0
2018,7,28,5,30,66.0,17.0,2.7,10.4,21.0,13.62,0.0
2018,7,28,5,45,125.0,36.5,2.85,10.85,52.5,28.38,18.64
2018,7,28,6,0,184.0,56.0,3.0,11.3,84.0,42.79,32.33
2018,7,28,6,15,238.5,75.0,2.95,11.95,126.0,56.53,45.03
2018,7,28,6,30,293.0,94.0,2.9,12.6,168.0,69.97,57.21
2018,7,28,6,45,339.5,111.0,2.8,13.25,215.0,79.72,65.8
2018,7,28,7,0,386.0,128.0,2.7,13.9,262.0,90.41,74.98
2018,7,28,7,15,423.5,142.0,2.7,14.5,311.0,98.59,81.76
2018,7,28,7,30,461.0,156.0,2.7,15.1,360.0,106.4,88.08
2018,7,28,7,45,492.0,166.5,2.65,15.75,407.5,111.56,91.98
2018,7,28,8,0,523.0,177.0,2.6,16.4,455.0,116.44,95.6
2018,7,28,8,15,548.5,185.5,2.6,17.0,501.5,130.5,95.21
2018,7,28,8,30,574.0,194.0,2.6,17.6,548.0,178.36,118.27
2018,7,28,8,45,595.0,202.0,2.6,18.25,592.5,228.34,153.16
2018,7,28,9,0,616.0,210.0,2.6,18.9,637.0,280.82,194.81
2018,7,28,9,15,626.5,219.0,2.65,19.55,675.0,332.92,238.35
2018,7,28,9,30,637.0,228.0,2.7,20.2,713.0,385.91,282.63
2018,7,28,9,45,642.0,237.5,2.75,20.85,745.5,437.75,325.33
2018,7,28,10,0,647.0,247.0,2.8,21.5,778.0,489.45,366.73
2018,7,28,10,15,659.0,249.5,2.95,22.15,807.0,539.14,405.7
2018,7,28,10,30,671.0,252.0,3.1,22.8,836.0,588.91,443.69
2018,7,28,10,45,681.5,253.5,3.2,23.45,859.0,636.84,479.2
2018,7,28,11,0,692.0,255.0,3.3,24.1,882.0,684.19,513.39
2018,7,28,11,15,698.0,256.5,3.4,24.6,898.0,727.53,544.27
2018,7,28,11,30,704.0,258.0,3.5,25.1,914.0,769.44,573.52
2018,7,28,11,45,708.5,257.5,3.6,25.6,922.0,806.82,599.16
2018,7,28,12,0,713.0,257.0,3.7,26.1,930.0,842.14,623.03
2018,7,28,12,15,733.5,244.0,3.85,26.35,936.5,877.85,648.2
2018,7,28,12,30,754.0,231.0,4.0,26.6,943.0,911.4,671.74
2018,7,28,12,45,779.0,214.0,4.1,26.85,944.0,942.7,692.57
2018,7,28,13,0,804.0,197.0,4.2,27.1,945.0,962.48,705.63
2018,7,28,13,15,802.5,194.5,4.3,27.0,931.0,976.81,716.21
2018,7,28,13,30,801.0,192.0,4.4,26.9,917.0,987.56,724.59
2018,7,28,13,45,797.0,188.5,4.5,26.85,895.0,991.28,728.31
2018,7,28,14,0,793.0,185.0,4.6,26.8,873.0,991.29,729.8
2018,7,28,14,15,788.0,181.0,4.7,26.45,845.5,986.14,729.15
2018,7,28,14,30,783.0,177.0,4.8,26.1,818.0,977.34,726.17
2018,7,28,14,45,775.5,172.5,4.9,25.75,784.0,970.54,724.64
2018,7,28,15,0,768.0,168.0,5.0,25.4,750.0,951.68,714.93
2018,7,28,15,15,753.5,164.0,5.0,25.4,709.5,923.46,697.13
2018,7,28,15,30,739.0,160.0,5.0,25.4,669.0,892.37,677.35
2018,7,28,15,45,727.0,152.0,5.05,24.3,625.0,856.53,657.33
2018,7,28,16,0,715.0,144.0,5.1,23.2,581.0,818.16,635.08
2018,7,28,16,15,701.5,134.5,5.1,22.55,534.0,774.58,607.19
2018,7,28,16,30,688.0,125.0,5.1,21.9,487.0,729.07,577.34
2018,7,28,16,45,666.0,117.0,5.05,21.25,438.5,676.97,541.71
2018,7,28,17,0,644.0,109.0,5.0,20.6,390.0,624.16,503.83
2018,7,28,17,15,607.5,100.5,4.9,19.7,338.5,560.38,456.33
2018,7,28,17,30,571.0,92.0,4.8,18.8,287.0,497.89,408.21
2018,7,28,17,45,522.0,82.0,4.75,17.95,237.5,428.08,352.38
2018,7,28,18,0,473.0,72.0,4.7,17.1,188.0,361.71,297.2
2018,7,28,18,15,401.0,61.0,4.6,16.4,143.5,284.16,230.79
2018,7,28,18,30,329.0,50.0,4.5,15.7,99.0,218.4,172.54
2018,7,28,18,45,230.0,35.5,4.45,15.0,63.5,146.3,107.16
2018,7,28,19,0,131.0,21.0,4.4,14.3,28.0,75.73,4.65
2018,7,28,19,15,65.5,10.5,4.35,13.9,14.0,26.03,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.0,3.35,11.15,13.0,8.54,0.0
2018,7,29,5,30,107.0,20.0,3.4,11.4,26.0,15.53,0.0
2018,7,29,5,45,186.0,36.0,3.45,11.7,59.0,27.68,17.85
2018,7,29,6,0,265.0,52.0,3.5,12.0,92.0,39.56,29.35
2018,7,29,6,15,329.5,67.0,3.5,12.5,136.0,50.37,39.42
2018,7,29,6,30,394.0,82.0,3.5,13.0,180.0,60.88,49.01
2018,7,29,6,45,441.5,94.0,3.5,13.5,227.5,68.87,56.11
2018,7,29,7,0,489.0,106.0,3.5,14.0,275.0,76.6,62.77
2018,7,29,7,15,526.0,115.5,3.5,14.6,324.0,82.29,67.46
2018,7,29,7,30,563.0,125.0,3.5,15.2,373.0,88.99,72.92
2018,7,29,7,45,592.0,133.5,3.5,15.8,422.0,92.61,75.62
2018,7,29,8,0,621.0,142.0,3.5,16.4,471.0,95.99,78.09
2018,7,29,8,15,644.5,149.0,3.5,17.0,518.5,110.1,77.42
2018,7,29,8,30,668.0,156.0,3.5,17.6,566.0,162.0,101.68
2018,7,29,8,45,686.5,161.0,3.5,18.2,610.0,214.68,138.73
2018,7,29,9,0,705.0,166.0,3.5,18.8,654.0,269.44,183.13
2018,7,29,9,15,722.0,169.5,3.55,19.1,694.5,324.55,230.29
2018,7,29,9,30,739.0,173.0,3.6,19.4,735.0,381.04,278.86
2018,7,29,9,45,754.5,174.5,3.6,19.7,771.0,436.57,326.03
2018,7,29,10,0,770.0,176.0,3.6,20.0,807.0,495.11,374.29
2018,7,29,10,15,781.0,177.0,3.7,20.15,836.5,547.87,417.48
2018,7,29,10,30,792.0,178.0,3.8,20.3,866.0,600.26,459.27
2018,7,29,10,45,737.0,216.0,3.85,20.45,868.5,642.19,491.41
2018,7,29,11,0,682.0,254.0,3.9,20.6,871.0,677.68,517.71
2018,7,29,11,15,728.0,230.5,4.0,20.65,899.0,728.45,556.37
2018,7,29,11,30,774.0,207.0,4.1,20.7,927.0,775.01,591.63
2018,7,29,11,45,798.5,193.5,4.15,20.75,941.5,818.21,623.44
2018,7,29,12,0,823.0,180.0,4.2,20.8,956.0,860.05,653.11
2018,7,29,12,15,703.0,254.5,4.3,20.8,917.0,862.1,652.9
2018,7,29,12,30,583.0,329.0,4.4,20.8,878.0,848.17,640.86
2018,7,29,12,45,543.0,352.0,4.45,20.85,860.0,853.93,644.51
2018,7,29,13,0,503.0,375.0,4.5,20.9,842.0,855.65,645.17
2018,7,29,13,15,441.5,383.0,4.6,20.8,788.0,819.29,619.88
2018,7,29,13,30,380.0,391.0,4.7,20.7,734.0,764.95,581.96
2018,7,29,13,45,323.5,396.0,4.75,20.6,683.0,723.17,552.11
2018,7,29,14,0,267.0,401.0,4.8,20.5,632.0,679.04,520.06
2018,7,29,14,15,295.5,381.0,4.85,20.2,629.0,691.14,531.59
2018,7,29,14,30,324.0,361.0,4.9,19.9,626.0,701.2,541.5
2018,7,29,14,45,328.5,337.0,4.9,19.6,595.5,681.34,529.04
2018,7,29,15,0,333.0,313.0,4.9,19.3,565.0,659.35,515.09
2018,7,29,15,15,397.0,274.0,4.9,19.3,558.5,694.63,544.08
2018,7,29,15,30,461.0,235.0,4.9,19.3,552.0,707.03,556.36
2018,7,29,15,45,425.0,225.5,4.95,18.75,502.5,654.64,519.41
2018,7,29,16,0,389.0,216.0,5.0,18.2,453.0,602.08,481.86
2018,7,29,16,15,486.5,178.0,5.0,17.75,449.5,632.18,509.64
2018,7,29,16,30,584.0,140.0,5.0,17.3,446.0,661.52,536.15
2018,7,29,16,45,620.0,116.5,5.0,16.85,412.0,641.47,523.64
2018,7,29,17,0,656.0,93.0,5.0,16.4,378.0,615.48,506.21
2018,7,29,17,15,637.0,85.0,4.95,15.85,332.5,563.93,466.9
2018,7,29,17,30,618.0,77.0,4.9,15.3,287.0,512.1,426.07
2018,7,29,17,45,538.0,71.5,4.85,14.8,232.0,426.78,356.03
2018,7,29,18,0,458.0,66.0,4.8,14.3,177.0,347.81,289.14
2018,7,29,18,15,379.5,55.5,4.65,13.9,133.0,271.4,222.51
2018,7,29,18,30,301.0,45.0,4.5,13.5,89.0,200.36,159.28
2018,7,29,18,45,212.0,32.0,4.4,13.05,57.0,135.29,98.84
2018,7,29,19,0,123.0,19.0,4.3,12.6,25.0,70.33,0.0
2018,7,29,19,15,61.5,9.5,4.25,12.45,12.5,24.16,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,7,30,5,15,25.5,9.0,3.55,10.5,10.5,7.68,0.0
2018,7,30,5,30,51.0,18.0,3.6,10.9,21.0,14.3,0.0
2018,7,30,5,45,120.5,35.5,3.65,11.3,51.0,27.6,17.7
2018,7,30,6,0,190.0,53.0,3.7,11.7,81.0,40.69,30.34
2018,7,30,6,15,275.0,69.0,3.7,12.4,127.5,51.53,40.45
2018,7,30,6,30,360.0,85.0,3.7,13.1,174.0,62.8,50.69
2018,7,30,6,45,407.0,98.5,3.65,13.8,221.0,71.74,58.58
2018,7,30,7,0,454.0,112.0,3.6,14.5,268.0,80.37,65.98
2018,7,30,7,15,488.0,123.0,3.55,15.25,315.5,86.88,71.32
2018,7,30,7,30,522.0,134.0,3.5,16.0,363.0,93.11,76.29
2018,7,30,7,45,549.5,144.5,3.4,16.7,411.5,98.66,80.6
2018,7,30,8,0,577.0,155.0,3.3,17.4,460.0,103.93,84.6
2018,7,30,8,15,604.0,162.5,3.3,18.2,508.0,118.27,84.23
2018,7,30,8,30,631.0,170.0,3.3,19.0,556.0,168.42,107.66
2018,7,30,8,45,650.5,176.0,3.3,19.75,600.0,219.8,143.45
2018,7,30,9,0,670.0,182.0,3.3,20.5,644.0,273.46,186.35
2018,7,30,9,15,688.5,186.0,3.35,21.2,685.0,327.46,231.58
2018,7,30,9,30,707.0,190.0,3.4,21.9,726.0,383.11,278.27
2018,7,30,9,45,710.5,197.5,3.45,22.55,757.5,436.76,322.99
2018,7,30,10,0,714.0,205.0,3.5,23.2,789.0,489.92,366.03
2018,7,30,10,15,716.5,211.5,3.55,23.75,815.0,541.11,406.43
2018,7,30,10,30,719.0,218.0,3.6,24.3,841.0,591.32,444.82
2018,7,30,10,45,753.0,205.5,3.7,24.85,872.5,644.49,484.73
2018,7,30,11,0,787.0,193.0,3.8,25.4,904.0,696.4,522.9
2018,7,30,11,15,793.5,192.0,3.85,25.8,919.0,740.32,554.44
2018,7,30,11,30,800.0,191.0,3.9,26.2,934.0,782.5,584.11
2018,7,30,11,45,805.5,190.0,3.9,26.65,943.0,821.93,610.97
2018,7,30,12,0,811.0,189.0,3.9,27.1,952.0,859.12,635.32
2018,7,30,12,15,819.0,184.0,3.95,27.35,954.5,892.46,657.1
2018,7,30,12,30,827.0,179.0,4.0,27.6,957.0,923.12,677.02
2018,7,30,12,45,835.5,172.0,4.05,27.85,952.5,949.43,694.04
2018,7,30,13,0,844.0,165.0,4.1,28.1,948.0,972.51,708.95
2018,7,30,13,15,841.0,163.5,4.2,28.0,933.0,986.57,719.29
2018,7,30,13,30,838.0,162.0,4.3,27.9,918.0,996.92,727.38
2018,7,30,13,45,833.5,160.5,4.35,27.8,896.5,1002.06,731.92
2018,7,30,14,0,829.0,159.0,4.4,27.7,875.0,1003.42,734.15
2018,7,30,14,15,820.5,156.5,4.45,27.35,845.5,996.07,731.5
2018,7,30,14,30,812.0,154.0,4.5,27.0,816.0,985.02,726.55
2018,7,30,14,45,800.5,151.5,4.55,26.6,780.5,967.45,717.4
2018,7,30,15,0,789.0,149.0,4.6,26.2,745.0,946.49,706.28
2018,7,30,15,15,775.0,145.5,4.6,26.2,704.0,918.88,689.1
2018,7,30,15,30,761.0,142.0,4.6,26.2,663.0,894.8,674.37
2018,7,30,15,45,740.0,138.5,4.65,25.1,617.5,855.2,652.0
2018,7,30,16,0,719.0,135.0,4.7,24.0,572.0,813.52,627.71
2018,7,30,16,15,690.5,131.0,4.75,23.2,522.5,763.13,595.77
2018,7,30,16,30,662.0,127.0,4.8,22.4,473.0,711.78,562.34
2018,7,30,16,45,627.5,121.5,4.8,21.65,422.5,653.51,522.17
2018,7,30,17,0,593.0,116.0,4.8,20.9,372.0,595.5,480.33
2018,7,30,17,15,547.5,108.5,4.8,19.95,321.0,528.43,430.33
2018,7,30,17,30,502.0,101.0,4.8,19.0,270.0,458.32,376.23
2018,7,30,17,45,442.0,90.0,4.8,18.0,220.5,385.23,317.57
2018,7,30,18,0,382.0,79.0,4.8,17.0,171.0,317.17,260.9
2018,7,30,18,15,310.0,64.0,4.75,16.25,127.0,244.11,198.17
2018,7,30,18,30,238.0,49.0,4.7,15.5,83.0,178.55,140.55
2018,7,30,18,45,157.0,32.0,4.6,14.7,51.0,115.12,82.46
2018,7,30,19,0,76.0,15.0,4.5,13.9,19.0,49.6,0.0
2018,7,30,19,15,38.0,7.5,4.45,13.55,9.5,16.33,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,3.15,9.95,10.0,6.83,0.0
2018,7,31,5,30,78.0,16.0,3.2,10.4,20.0,12.42,0.0
2018,7,31,5,45,145.5,34.0,3.25,10.85,51.5,26.08,16.32
2018,7,31,6,0,213.0,52.0,3.3,11.3,83.0,39.38,29.2
2018,7,31,6,15,273.5,68.5,3.25,12.0,125.0,51.19,40.2
2018,7,31,6,30,334.0,85.0,3.2,12.7,167.0,62.65,50.63
2018,7,31,6,45,383.0,100.0,3.15,13.4,214.5,72.62,59.46
2018,7,31,7,0,432.0,115.0,3.1,14.1,262.0,82.23,67.74
2018,7,31,7,15,472.0,126.0,3.1,14.85,311.0,88.74,73.07
2018,7,31,7,30,512.0,137.0,3.1,15.6,360.0,94.99,78.05
2018,7,31,7,45,544.5,146.0,3.05,16.35,409.5,99.61,81.53
2018,7,31,8,0,577.0,155.0,3.0,17.1,459.0,104.0,84.76
2018,7,31,8,15,603.5,162.0,3.0,17.95,506.5,118.11,84.15
2018,7,31,8,30,630.0,169.0,3.0,18.8,554.0,167.89,107.31
2018,7,31,8,45,651.5,174.5,3.0,19.65,598.5,219.24,142.97
2018,7,31,9,0,673.0,180.0,3.0,20.5,643.0,273.12,185.87
2018,7,31,9,15,689.5,183.5,3.05,21.25,682.5,326.44,230.58
2018,7,31,9,30,706.0,187.0,3.1,22.0,722.0,381.15,276.49
2018,7,31,9,45,719.5,189.5,3.1,22.75,756.5,435.04,320.99
2018,7,31,10,0,733.0,192.0,3.1,23.5,791.0,489.46,364.62
2018,7,31,10,15,746.5,192.5,3.2,24.1,821.0,542.57,406.4
2018,7,31,10,30,760.0,193.0,3.3,24.7,851.0,595.61,446.91
2018,7,31,10,45,773.0,192.0,3.35,25.3,875.5,645.67,484.05
2018,7,31,11,0,786.0,191.0,3.4,25.9,900.0,695.13,519.74
2018,7,31,11,15,793.5,189.5,3.5,26.3,915.5,739.33,551.49
2018,7,31,11,30,801.0,188.0,3.6,26.7,931.0,781.87,581.45
2018,7,31,11,45,807.5,186.0,3.7,27.15,940.0,821.27,608.63
2018,7,31,12,0,814.0,184.0,3.8,27.6,949.0,858.47,633.19
2018,7,31,12,15,821.0,180.0,3.9,27.75,951.5,891.86,655.45
2018,7,31,12,30,828.0,176.0,4.0,27.9,954.0,922.53,675.88
2018,7,31,12,45,834.5,170.0,4.1,28.0,948.5,947.92,692.94
2018,7,31,13,0,841.0,164.0,4.2,28.1,943.0,970.03,707.93
2018,7,31,13,15,838.5,162.0,4.3,28.0,928.0,984.01,718.23
2018,7,31,13,30,836.0,160.0,4.4,27.9,913.0,994.28,726.27
2018,7,31,13,45,831.5,157.5,4.5,27.75,890.5,998.35,730.53
2018,7,31,14,0,827.0,155.0,4.6,27.6,868.0,998.63,732.43
2018,7,31,14,15,820.5,151.5,4.65,27.25,839.0,992.15,730.52
2018,7,31,14,30,814.0,148.0,4.7,26.9,810.0,981.94,726.27
2018,7,31,14,45,806.5,144.0,4.75,26.55,776.0,966.61,718.68
2018,7,31,15,0,799.0,140.0,4.8,26.2,742.0,947.78,708.77
2018,7,31,15,15,785.0,137.0,4.8,26.2,701.5,920.49,691.73
2018,7,31,15,30,771.0,134.0,4.8,26.2,661.0,890.23,672.66
2018,7,31,15,45,757.0,128.5,4.85,25.1,617.0,860.1,656.83
2018,7,31,16,0,743.0,123.0,4.9,24.0,573.0,821.78,634.82
2018,7,31,16,15,727.0,115.5,4.95,23.1,525.5,777.21,607.31
2018,7,31,16,30,711.0,108.0,5.0,22.2,478.0,730.83,577.8
2018,7,31,16,45,686.5,102.0,5.0,21.3,429.0,678.09,542.52
2018,7,31,17,0,662.0,96.0,5.0,20.4,380.0,624.81,505.63
2018,7,31,17,15,626.5,88.5,4.95,19.4,329.5,561.99,459.04
2018,7,31,17,30,591.0,81.0,4.9,18.4,279.0,500.37,411.64
2018,7,31,17,45,542.5,73.0,4.9,17.4,230.5,432.04,356.91
2018,7,31,18,0,494.0,65.0,4.9,16.4,182.0,367.05,302.6
2018,7,31,18,15,421.0,54.5,4.85,15.65,137.5,291.25,237.07
2018,7,31,18,30,348.0,44.0,4.8,14.9,93.0,222.59,175.82
2018,7,31,18,45,239.5,31.0,4.7,14.15,58.5,145.43,103.96
2018,7,31,19,0,131.0,18.0,4.6,13.4,24.0,71.07,0.0
2018,7,31,19,15,65.5,9.0,4.5,13.15,12.0,24.82,0.0
2018,7,31,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,8.54,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,15.61,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,26.35,16.36
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,35.75,25.89
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,43.06,32.84
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,50.2,39.4
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,54.22,42.96
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,58.18,46.31
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,61.16,48.68
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,64.05,50.91
