Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,15,596.0,93.0,4.4,17.45,312.0,69.19,55.38
2018,8,11,7,30,636.0,101.0,4.4,18.4,363.0,73.54,58.77
2018,8,11,7,45,666.0,107.0,4.4,19.35,413.5,76.14,60.57
2018,8,11,8,0,696.0,113.0,4.4,20.3,464.0,78.61,62.23
2018,8,11,8,15,718.5,118.5,4.45,21.05,512.5,96.15,62.6
2018,8,11,8,30,741.0,124.0,4.5,21.8,561.0,152.42,89.29
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,210.03,130.35
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,274.77,182.92
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,333.15,232.76
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,392.04,282.96
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,449.95,331.46
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,507.43,378.18
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,563.04,422.53
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,617.74,464.88
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,668.16,503.07
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,716.89,539.09
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,754.17,566.26
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,791.87,592.99
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,830.59,621.16
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,873.57,650.95
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,909.18,675.89
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,942.18,699.13
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,965.96,716.04
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,986.28,730.76
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,998.72,740.43
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,1007.34,747.7
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,1009.67,751.22
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,1008.16,752.31
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,999.84,748.39
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,987.82,742.1
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,967.73,730.51
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,944.26,716.65
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,922.04,702.82
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,889.67,681.84
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,849.9,657.26
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,808.03,630.83
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,758.35,597.87
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,707.52,563.45
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,648.34,522.08
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,589.35,478.78
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,521.84,427.28
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,451.37,371.72
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,377.94,311.49
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,309.61,253.29
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,232.66,186.25
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,164.95,124.33
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,90.28,18.72
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,19.54,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,8.54,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,20.51,7.35
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,32.93,22.8
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,44.29,33.59
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,55.36,43.79
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,63.91,51.47
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,72.2,58.67
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,78.1,63.55
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,85.4,69.5
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,88.54,71.73
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,91.53,73.79
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,108.45,73.9
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,161.53,99.57
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,215.52,137.61
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,272.09,182.98
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,328.25,230.11
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,386.02,278.46
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,445.61,327.24
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,501.99,372.33
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,556.69,415.4
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,610.94,456.88
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,662.7,495.31
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,713.31,531.89
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,759.67,565.18
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,804.0,596.43
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,843.89,623.23
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,870.51,640.81
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,902.35,662.06
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,931.18,681.24
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,954.12,696.96
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,973.63,710.9
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,987.16,721.38
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,997.0,729.59
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,1000.63,733.71
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,1014.15,744.59
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,1008.03,743.24
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,998.12,739.56
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,981.36,730.99
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,961.02,720.04
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,932.7,702.28
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,901.37,682.44
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,863.99,661.21
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,824.12,637.78
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,781.52,610.79
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,732.72,578.72
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,676.63,540.5
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,620.31,501.05
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,553.62,451.25
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,488.69,400.52
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,414.33,340.08
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,344.44,280.82
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,261.51,208.75
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,187.97,140.62
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,101.71,4.38
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,24.62,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,10.24,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,19.48,5.79
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,31.27,21.31
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,39.54,29.42
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,47.61,36.98
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,53.26,42.13
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,58.77,46.96
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,62.43,50.0
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,65.99,52.84
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,68.57,54.76
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,71.02,56.55
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,89.13,56.91
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,151.95,89.17
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,209.74,131.03
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,269.22,180.43
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,329.06,232.6
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,389.02,284.74
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,447.2,334.37
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,504.48,381.7
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,559.85,426.53
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,614.37,469.45
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,666.22,509.07
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,716.51,546.49
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,762.74,581.08
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,806.74,613.52
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,846.29,641.0
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,883.03,666.42
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,904.24,681.3
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,933.58,701.95
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,958.91,720.18
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,980.91,736.24
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,994.49,747.3
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,1004.33,756.01
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,1007.43,760.27
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,1006.71,762.08
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,1013.74,769.35
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,1003.3,764.65
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,985.63,755.27
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,964.45,743.48
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,935.51,724.71
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,903.56,703.79
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,864.95,680.5
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,829.09,658.89
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,780.02,625.98
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,729.59,591.46
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,671.09,549.72
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,612.64,506.98
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,544.19,453.57
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,477.81,399.87
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,400.13,334.79
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,327.48,271.61
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,244.53,197.91
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,171.46,128.56
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,90.9,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,19.64,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,6.83,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,19.53,4.68
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,32.39,22.18
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,46.77,35.77
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,60.04,48.03
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,72.02,58.87
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,82.64,68.23
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,96.3,80.03
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,109.41,91.1
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,127.95,106.72
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,141.36,117.68
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,141.86,106.85
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,176.82,119.52
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,224.02,151.51
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,278.4,194.08
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,332.51,240.53
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,389.31,289.45
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,445.01,337.05
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,501.92,384.48
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,558.53,430.64
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,613.24,474.19
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,664.35,513.83
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,714.23,551.58
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,713.81,549.38
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,695.21,533.24
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,783.22,600.64
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,870.05,664.84
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,907.96,690.88
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,943.39,715.41
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,968.06,732.51
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,989.26,747.34
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,1003.44,758.16
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,1013.82,766.56
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,1018.82,771.05
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,1019.92,773.06
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,1013.16,770.58
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,1002.58,765.62
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,985.69,756.5
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,965.21,744.93
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,936.15,726.11
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,904.08,705.12
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,865.69,681.86
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,824.88,656.43
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,782.19,628.03
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,733.13,594.29
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,675.21,552.89
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,617.21,510.39
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,549.5,457.68
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,483.75,404.38
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,406.23,339.48
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,333.68,276.31
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,249.22,201.15
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,174.71,129.2
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,88.66,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,15.39,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,7.68,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,18.29,2.72
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,29.4,19.5
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,38.42,28.34
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,49.33,38.43
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,54.48,43.16
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,59.55,47.61
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,64.88,52.13
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,69.93,56.3
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,68.75,54.94
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,67.86,53.84
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,93.14,59.68
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,149.42,86.74
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,210.99,136.39
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,268.19,187.48
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,320.83,232.8
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,371.99,276.53
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,430.15,323.01
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,504.66,382.49
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,559.73,427.25
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,613.09,469.38
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,663.29,508.15
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,711.22,544.26
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,760.36,580.98
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,808.19,614.45
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,847.75,641.95
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,884.49,667.52
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,916.09,689.74
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,944.35,709.73
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,967.24,726.15
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,986.48,740.21
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,1000.48,751.3
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,1010.65,759.95
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,1015.42,765.1
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,1016.28,767.75
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,1010.71,766.04
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,1001.31,761.84
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,985.17,753.3
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,965.46,742.33
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,937.92,724.65
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,917.68,712.22
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,880.83,689.72
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,841.43,665.13
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,794.67,633.94
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,746.22,600.95
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,688.53,559.87
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,630.52,517.57
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,566.95,469.5
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,502.03,417.19
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,425.52,353.31
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,353.85,290.92
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,268.2,214.86
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,192.7,139.54
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,80.61,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,4.27,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,7.68,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,17.46,0.82
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,27.22,17.58
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,33.19,23.74
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,39.14,29.4
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,43.65,33.55
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,48.1,37.47
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,55.74,44.1
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,59.03,46.76
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,60.6,47.86
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,62.16,48.93
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,82.84,49.85
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,142.23,78.5
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,209.55,128.26
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,270.98,179.67
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,332.17,233.25
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,393.41,286.64
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,452.84,337.39
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,511.46,385.83
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,568.36,431.4
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,624.06,474.49
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,676.63,513.72
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,727.33,550.31
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,773.96,583.56
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,818.13,612.75
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,858.48,638.94
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,895.87,662.91
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,927.94,684.0
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,956.58,702.82
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,979.32,718.07
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,998.31,730.94
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,1011.97,741.16
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,1021.71,748.97
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,1025.51,753.18
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,1025.35,754.99
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,1019.17,753.89
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,1009.1,750.32
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,992.27,742.12
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,971.84,731.5
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,944.12,714.24
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,913.3,694.85
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,885.89,680.95
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,845.57,657.52
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,798.03,627.04
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,748.83,594.71
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,691.22,555.33
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,633.35,514.56
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,569.12,466.91
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,503.61,414.91
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,426.59,351.42
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,354.51,289.29
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,266.69,211.91
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,188.93,132.94
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,79.19,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,7.68,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,17.07,0.0
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,26.38,16.71
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,32.8,23.29
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,39.19,29.31
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,43.32,33.11
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,47.43,36.71
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,54.25,42.57
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,56.85,44.58
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,58.53,45.75
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,60.19,46.87
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,81.78,48.06
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,149.33,82.95
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,209.03,125.92
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,270.18,176.33
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,331.74,229.15
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,393.78,281.96
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,454.6,332.57
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,515.16,381.22
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,573.64,426.69
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,630.86,469.55
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,684.19,508.11
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,735.6,544.06
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,784.31,576.23
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,830.5,604.86
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,871.83,630.32
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,910.09,653.55
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,943.89,674.51
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,974.18,693.18
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,998.92,708.33
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,1019.8,721.11
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,1034.73,731.72
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,1045.6,739.96
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,1051.92,745.36
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,1054.13,748.35
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,1048.69,747.42
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,1039.2,744.08
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,1023.62,736.78
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,1004.21,727.07
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,977.37,711.34
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,947.2,693.44
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,910.41,674.16
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,870.88,652.58
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,824.17,624.86
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,775.69,595.19
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,725.65,563.35
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,667.12,524.21
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,599.76,477.56
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,533.78,428.38
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,453.84,365.06
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,378.45,302.16
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,292.46,227.53
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,210.53,141.44
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,91.17,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,6.83,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,17.16,0.0
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,27.41,17.46
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,33.82,24.15
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,40.21,30.19
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,44.33,33.98
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,52.75,41.39
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,55.75,43.8
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,58.72,46.08
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,60.74,47.48
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,62.72,48.81
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,85.13,49.8
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,153.76,85.08
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,215.67,129.54
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,278.98,181.38
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,342.91,236.05
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,405.89,289.32
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,466.58,339.09
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,525.24,385.26
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,582.87,429.44
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,639.5,471.31
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,692.87,509.38
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,744.49,545.01
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,792.29,577.46
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,837.67,605.95
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,878.79,631.4
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,916.97,654.75
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,948.58,675.21
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,976.65,693.47
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,999.23,708.29
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,1017.98,720.81
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,1031.89,731.13
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,1041.88,739.14
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,1046.41,743.99
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,1046.94,746.47
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,1039.98,744.61
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,1029.13,740.39
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,1023.95,740.12
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,1002.28,729.14
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,972.73,711.49
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,940.01,691.73
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,899.52,669.89
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,856.56,646.06
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,804.4,614.2
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,755.91,584.16
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,692.85,542.52
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,630.09,499.68
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,557.43,446.95
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,487.19,393.21
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,404.55,327.07
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,327.55,262.57
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,237.89,185.2
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,155.96,99.98
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,59.67,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,5.97,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,16.77,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,27.91,17.78
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,39.1,28.83
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,48.03,37.22
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,54.08,42.78
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,59.99,47.99
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,63.66,51.0
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,67.24,53.84
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,69.51,55.47
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,71.71,57.0
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,94.07,58.69
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,159.03,93.19
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,218.38,136.36
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,279.89,187.12
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,340.94,239.61
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,403.06,292.69
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,466.14,345.28
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,526.52,394.25
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,584.75,440.33
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,642.07,484.21
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,696.14,524.29
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,748.57,562.01
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,797.29,596.58
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,843.68,627.01
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,885.83,653.89
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,925.13,678.6
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,958.32,700.04
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,988.06,719.19
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,1011.84,734.02
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,1031.8,746.43
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,1046.35,756.36
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,1056.89,763.86
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,1061.33,767.6
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,1061.66,768.87
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,1055.92,767.0
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,1046.17,762.7
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,1028.9,753.76
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,1007.85,742.43
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,979.49,725.39
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,958.58,713.4
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,919.12,691.61
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,877.03,667.64
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,825.81,636.48
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,773.01,603.42
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,714.28,564.53
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,655.04,523.95
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,586.34,474.74
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,515.8,420.33
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,432.97,353.31
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,355.7,287.59
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,257.07,201.5
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,165.89,101.09
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,65.57,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,4.27,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,15.21,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,26.35,16.33
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,36.88,26.9
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,47.22,36.59
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,56.81,45.37
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,63.72,51.54
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,69.07,56.09
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,74.22,60.33
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,77.19,62.56
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,80.02,64.64
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,101.97,66.25
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,158.33,95.2
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,216.5,138.13
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,276.85,188.28
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,341.73,243.91
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,402.11,295.7
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,460.28,344.71
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,518.14,391.9
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,574.83,436.95
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,631.01,480.22
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,683.73,519.72
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,735.18,557.21
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,783.04,591.73
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,828.78,623.66
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,859.9,644.14
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,896.97,668.68
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,930.75,691.79
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,961.51,712.87
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,987.16,730.32
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,1009.32,745.53
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,1022.93,755.95
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,1032.66,764.17
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,1035.47,768.39
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,1034.32,770.12
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,1026.7,767.44
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,1015.24,762.3
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,1010.08,762.13
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,988.44,750.68
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,958.4,731.7
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,925.24,710.53
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,884.6,687.23
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,841.48,661.59
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,792.74,629.91
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,746.87,599.7
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,687.98,558.74
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,629.04,516.5
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,548.05,454.52
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,470.69,392.21
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,399.19,332.1
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,331.73,272.59
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,240.62,190.55
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,154.3,86.6
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,60.64,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
