Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,3,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,10,30,6,15,39.5,3.5,3.1,6.8,3.0,0.0,0.0
2018,10,30,6,30,79.0,7.0,3.3,7.2,6.0,0.0,0.0
2018,10,30,6,45,268.5,16.5,3.45,7.55,34.5,14.08,0.0
2018,10,30,7,0,458.0,26.0,3.6,7.9,63.0,23.89,13.06
2018,10,30,7,15,558.5,31.0,3.9,8.65,107.0,28.0,19.11
2018,10,30,7,30,659.0,36.0,4.2,9.4,151.0,32.35,23.48
2018,10,30,7,45,716.0,40.5,4.45,10.15,199.0,36.14,27.1
2018,10,30,8,0,773.0,45.0,4.7,10.9,247.0,62.87,33.29
2018,10,30,8,15,809.0,47.5,4.85,11.65,293.0,124.36,67.46
2018,10,30,8,30,845.0,50.0,5.0,12.4,339.0,186.44,115.66
2018,10,30,8,45,868.5,52.5,5.2,13.15,382.0,249.45,171.54
2018,10,30,9,0,892.0,55.0,5.4,13.9,425.0,314.4,231.18
2018,10,30,9,15,908.0,57.0,5.4,14.55,462.5,377.93,289.67
2018,10,30,9,30,924.0,59.0,5.4,15.2,500.0,441.92,347.22
2018,10,30,9,45,934.5,60.5,5.4,15.9,531.5,503.02,400.69
2018,10,30,10,0,945.0,62.0,5.4,16.6,563.0,563.37,451.7
2018,10,30,10,15,953.5,62.5,5.45,17.15,587.5,620.48,498.89
2018,10,30,10,30,962.0,63.0,5.5,17.7,612.0,676.06,543.44
2018,10,30,10,45,967.5,63.5,5.5,18.25,629.5,727.82,583.65
2018,10,30,11,0,973.0,64.0,5.5,18.8,647.0,777.25,619.07
2018,10,30,11,15,976.5,64.0,5.55,19.15,657.0,822.03,650.92
2018,10,30,11,30,980.0,64.0,5.6,19.5,667.0,863.87,680.4
2018,10,30,11,45,981.5,63.5,5.65,19.85,668.5,900.29,705.81
2018,10,30,12,0,983.0,63.0,5.7,20.2,670.0,933.26,728.69
2018,10,30,12,15,980.5,63.5,5.7,20.45,664.0,960.27,747.31
2018,10,30,12,30,978.0,64.0,5.7,20.7,658.0,983.4,763.24
2018,10,30,12,45,972.5,64.5,5.7,20.9,644.0,999.76,774.65
2018,10,30,13,0,967.0,65.0,5.7,21.1,630.0,1012.03,783.36
2018,10,30,13,15,960.5,64.0,5.7,21.2,608.0,1017.27,787.63
2018,10,30,13,30,954.0,63.0,5.7,21.3,586.0,1018.38,789.21
2018,10,30,13,45,944.0,61.5,5.7,21.4,557.0,1011.32,785.24
2018,10,30,14,0,934.0,60.0,5.7,21.5,528.0,1000.26,778.63
2018,10,30,14,15,912.5,59.0,5.6,21.4,490.0,974.9,761.9
2018,10,30,14,30,891.0,58.0,5.5,21.3,452.0,946.11,742.74
2018,10,30,14,45,869.5,56.5,5.4,21.25,411.5,913.48,720.55
2018,10,30,15,0,848.0,55.0,5.3,21.2,371.0,878.11,696.06
2018,10,30,15,15,737.5,60.5,5.3,21.2,311.0,779.0,624.16
2018,10,30,15,30,627.0,66.0,5.3,21.2,251.0,677.83,548.62
2018,10,30,15,45,605.5,56.0,4.55,20.25,210.0,628.77,510.11
2018,10,30,16,0,584.0,46.0,3.8,19.3,169.0,571.74,463.85
2018,10,30,16,15,559.0,38.5,3.4,18.0,132.0,521.51,421.74
2018,10,30,16,30,534.0,31.0,3.0,16.7,95.0,471.11,374.01
2018,10,30,16,45,366.0,23.0,2.6,15.4,57.5,313.46,202.32
2018,10,30,17,0,198.0,15.0,2.2,14.1,20.0,142.32,0.0
2018,10,30,17,15,99.0,7.5,2.3,13.65,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,6.6,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,10,31,6,45,64.5,15.0,1.25,7.45,19.5,12.8,0.0
2018,10,31,7,0,113.0,28.0,1.2,7.9,37.0,21.94,11.02
2018,10,31,7,15,156.0,44.0,1.5,8.75,65.5,33.99,24.34
2018,10,31,7,30,199.0,60.0,1.8,9.6,94.0,45.8,35.5
2018,10,31,7,45,259.0,74.0,2.05,10.45,132.0,54.79,43.86
2018,10,31,8,0,319.0,88.0,2.3,11.3,170.0,75.9,53.56
2018,10,31,8,15,530.5,74.0,2.35,11.9,240.5,113.04,69.3
2018,10,31,8,30,742.0,60.0,2.4,12.5,311.0,175.73,110.82
2018,10,31,8,45,793.0,58.0,2.5,13.1,357.0,235.03,161.63
2018,10,31,9,0,844.0,56.0,2.6,13.7,403.0,301.13,220.22
2018,10,31,9,15,865.0,58.0,2.65,14.3,441.5,363.43,276.5
2018,10,31,9,30,886.0,60.0,2.7,14.9,480.0,426.86,332.37
2018,10,31,9,45,892.0,65.0,2.8,15.45,511.0,487.17,384.35
2018,10,31,10,0,898.0,70.0,2.9,16.0,542.0,546.44,433.7
2018,10,31,10,15,873.0,80.5,3.0,16.6,556.5,592.26,470.98
2018,10,31,10,30,848.0,91.0,3.1,17.2,571.0,637.4,506.25
2018,10,31,10,45,873.0,86.0,3.2,17.75,593.0,687.65,545.05
2018,10,31,11,0,898.0,81.0,3.3,18.3,615.0,741.28,584.34
2018,10,31,11,15,894.5,83.5,3.4,18.75,622.5,780.67,611.58
2018,10,31,11,30,891.0,86.0,3.5,19.2,630.0,816.9,636.47
2018,10,31,11,45,913.0,79.5,3.55,19.65,638.0,860.83,666.45
2018,10,31,12,0,935.0,73.0,3.6,20.1,646.0,902.55,694.57
2018,10,31,12,15,889.0,86.0,3.55,20.4,626.5,904.51,694.69
2018,10,31,12,30,843.0,99.0,3.5,20.7,607.0,910.78,698.29
2018,10,31,12,45,759.0,121.5,3.5,21.05,571.0,883.53,678.81
2018,10,31,13,0,675.0,144.0,3.5,21.4,535.0,845.18,651.85
2018,10,31,13,15,687.5,133.5,3.5,21.65,519.5,855.93,659.88
2018,10,31,13,30,700.0,123.0,3.5,21.9,504.0,863.37,665.37
2018,10,31,13,45,636.0,133.5,3.45,22.15,466.0,818.24,633.62
2018,10,31,14,0,572.0,144.0,3.4,22.4,428.0,760.11,592.7
2018,10,31,14,15,449.5,157.0,3.4,22.45,370.5,657.64,518.57
2018,10,31,14,30,327.0,170.0,3.4,22.5,313.0,534.01,425.44
2018,10,31,14,45,350.5,149.0,3.4,22.55,289.5,528.06,423.46
2018,10,31,15,0,374.0,128.0,3.4,22.6,266.0,541.02,434.62
2018,10,31,15,15,427.5,105.0,3.4,22.6,244.0,553.93,446.35
2018,10,31,15,30,481.0,82.0,3.4,22.6,222.0,568.69,457.83
2018,10,31,15,45,419.0,73.0,2.55,21.6,180.0,484.96,392.22
2018,10,31,16,0,357.0,64.0,1.7,20.6,138.0,411.44,332.8
2018,10,31,16,15,301.0,51.5,1.55,19.55,102.5,340.78,274.66
2018,10,31,16,30,245.0,39.0,1.4,18.5,67.0,274.29,215.95
2018,10,31,16,45,163.5,25.5,1.3,17.5,40.5,182.42,106.61
2018,10,31,17,0,82.0,12.0,1.2,16.5,14.0,63.79,0.0
2018,10,31,17,15,41.0,6.0,1.2,16.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,1,6,45,31.5,10.5,1.8,9.4,11.5,8.96,0.0
2018,11,1,7,0,38.0,18.0,1.9,9.8,21.0,14.92,5.12
2018,11,1,7,15,19.0,32.0,2.05,10.45,33.5,26.26,17.31
2018,11,1,7,30,0.0,46.0,2.2,11.1,46.0,37.36,27.73
2018,11,1,7,45,57.0,67.0,2.35,11.75,81.5,51.75,40.88
2018,11,1,8,0,114.0,88.0,2.5,12.4,117.0,71.37,53.56
2018,11,1,8,15,189.0,108.0,2.45,13.2,166.5,103.52,75.13
2018,11,1,8,30,264.0,128.0,2.4,14.0,216.0,147.3,107.64
2018,11,1,8,45,289.0,142.5,2.3,14.75,250.5,185.41,139.11
2018,11,1,9,0,314.0,157.0,2.2,15.5,285.0,226.69,173.82
2018,11,1,9,15,355.0,165.5,2.25,16.3,322.5,271.44,211.01
2018,11,1,9,30,396.0,174.0,2.3,17.1,360.0,326.54,256.14
2018,11,1,9,45,521.0,153.5,2.35,17.95,415.0,394.27,310.16
2018,11,1,10,0,646.0,133.0,2.4,18.8,470.0,478.79,376.61
2018,11,1,10,15,710.5,120.0,2.5,19.45,506.5,541.87,426.1
2018,11,1,10,30,775.0,107.0,2.6,20.1,543.0,607.49,476.62
2018,11,1,10,45,810.5,99.5,2.7,20.75,567.5,663.89,519.0
2018,11,1,11,0,846.0,92.0,2.8,21.4,592.0,720.6,560.6
2018,11,1,11,15,866.0,87.0,2.85,21.9,605.5,761.92,588.48
2018,11,1,11,30,886.0,82.0,2.9,22.4,619.0,807.39,619.11
2018,11,1,11,45,812.0,107.5,3.0,22.9,600.5,815.54,623.72
2018,11,1,12,0,738.0,133.0,3.1,23.4,582.0,813.45,621.57
2018,11,1,12,15,748.0,128.0,3.15,23.75,579.5,840.67,640.17
2018,11,1,12,30,758.0,123.0,3.2,24.1,577.0,865.14,656.64
2018,11,1,12,45,817.0,102.5,3.2,24.45,581.5,908.72,685.96
2018,11,1,13,0,876.0,82.0,3.2,24.8,586.0,944.41,709.58
2018,11,1,13,15,815.5,94.5,3.15,24.95,550.0,924.74,696.03
2018,11,1,13,30,755.0,107.0,3.1,25.1,514.0,895.65,676.62
2018,11,1,13,45,806.5,89.0,3.1,25.3,503.5,922.05,695.51
2018,11,1,14,0,858.0,71.0,3.1,25.5,493.0,938.8,707.46
2018,11,1,14,15,848.5,67.0,3.0,25.5,460.0,921.64,696.39
2018,11,1,14,30,839.0,63.0,2.9,25.5,427.0,900.97,683.24
2018,11,1,14,45,760.0,68.5,2.8,25.45,374.5,835.03,638.79
2018,11,1,15,0,681.0,74.0,2.7,25.4,322.0,763.29,589.65
2018,11,1,15,15,667.0,65.0,2.7,25.4,283.0,725.07,563.83
2018,11,1,15,30,653.0,56.0,2.7,25.4,244.0,679.0,531.07
2018,11,1,15,45,605.5,51.0,1.9,24.15,201.5,620.07,485.96
2018,11,1,16,0,558.0,46.0,1.1,22.9,159.0,556.35,434.47
2018,11,1,16,15,455.0,40.5,1.1,22.15,116.5,450.05,352.77
2018,11,1,16,30,352.0,35.0,1.1,21.4,74.0,349.51,269.29
2018,11,1,16,45,228.0,23.5,1.1,20.7,44.0,222.72,116.04
2018,11,1,17,0,104.0,12.0,1.1,20.0,14.0,78.05,0.0
2018,11,1,17,15,52.0,6.0,1.15,19.45,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,2,6,15,14.0,1.5,0.85,10.3,1.0,0.0,0.0
2018,11,2,6,30,28.0,3.0,0.8,10.5,2.0,0.0,0.0
2018,11,2,6,45,190.0,14.0,0.75,10.7,26.0,11.95,0.0
2018,11,2,7,0,352.0,25.0,0.7,10.9,50.0,21.01,8.61
2018,11,2,7,15,463.0,32.0,0.8,11.45,91.0,26.44,17.34
2018,11,2,7,30,574.0,39.0,0.9,12.0,132.0,34.81,25.36
2018,11,2,7,45,637.5,44.0,1.0,12.55,178.0,38.84,29.24
2018,11,2,8,0,701.0,49.0,1.1,13.1,224.0,63.64,35.26
2018,11,2,8,15,742.0,52.0,1.05,13.8,269.0,118.14,64.31
2018,11,2,8,30,783.0,55.0,1.0,14.5,314.0,177.49,109.21
2018,11,2,8,45,811.0,57.5,0.95,15.2,356.0,238.05,161.02
2018,11,2,9,0,839.0,60.0,0.9,15.9,398.0,302.59,217.48
2018,11,2,9,15,857.5,61.5,0.95,16.85,434.5,363.19,270.49
2018,11,2,9,30,876.0,63.0,1.0,17.8,471.0,424.58,322.6
2018,11,2,9,45,889.0,65.0,1.05,18.7,502.5,484.45,371.75
2018,11,2,10,0,902.0,67.0,1.1,19.6,534.0,543.96,418.67
2018,11,2,10,15,901.0,71.0,1.25,20.25,555.5,596.93,460.17
2018,11,2,10,30,900.0,75.0,1.4,20.9,577.0,647.63,498.72
2018,11,2,10,45,915.0,73.0,1.5,21.6,596.5,700.12,537.11
2018,11,2,11,0,930.0,71.0,1.6,22.3,616.0,751.19,572.17
2018,11,2,11,15,934.0,71.5,1.75,22.75,626.5,795.07,601.87
2018,11,2,11,30,938.0,72.0,1.9,23.2,637.0,836.22,629.57
2018,11,2,11,45,938.0,72.5,2.1,23.7,638.5,871.13,653.28
2018,11,2,12,0,938.0,73.0,2.3,24.2,640.0,902.67,674.72
2018,11,2,12,15,936.5,72.5,2.4,24.4,634.0,928.2,692.05
2018,11,2,12,30,935.0,72.0,2.5,24.6,628.0,950.03,707.08
2018,11,2,12,45,899.5,80.5,2.65,24.75,605.0,947.62,706.71
2018,11,2,13,0,864.0,89.0,2.8,24.9,582.0,950.99,710.54
2018,11,2,13,15,838.5,90.5,2.75,24.8,554.5,940.67,704.31
2018,11,2,13,30,813.0,92.0,2.7,24.7,527.0,926.25,695.59
2018,11,2,13,45,851.0,79.0,2.7,24.55,513.5,951.16,714.11
2018,11,2,14,0,889.0,66.0,2.7,24.4,500.0,960.78,722.13
2018,11,2,14,15,874.5,64.0,2.6,24.2,465.5,941.3,710.09
2018,11,2,14,30,860.0,62.0,2.5,24.0,431.0,918.41,695.97
2018,11,2,14,45,819.0,62.0,2.4,23.8,387.0,880.52,671.46
2018,11,2,15,0,778.0,62.0,2.3,23.6,343.0,829.9,637.77
2018,11,2,15,15,730.5,59.0,2.3,23.6,296.5,767.58,595.3
2018,11,2,15,30,683.0,56.0,2.3,23.6,250.0,704.38,550.76
2018,11,2,15,45,582.5,53.5,1.65,22.5,198.5,603.7,475.19
2018,11,2,16,0,482.0,51.0,1.0,21.4,147.0,500.88,395.14
2018,11,2,16,15,394.0,43.0,1.0,20.55,107.5,405.35,320.65
2018,11,2,16,30,306.0,35.0,1.0,19.7,68.0,315.02,243.27
2018,11,2,16,45,183.0,22.0,1.05,18.85,39.0,187.93,83.98
2018,11,2,17,0,60.0,9.0,1.1,18.0,10.0,46.75,0.0
2018,11,2,17,15,30.0,4.5,1.15,17.4,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,3,6,15,17.5,1.5,1.75,8.2,1.0,0.0,0.0
2018,11,3,6,30,35.0,3.0,1.7,8.6,2.0,0.0,0.0
2018,11,3,6,45,219.5,13.0,1.65,9.0,26.0,11.1,0.0
2018,11,3,7,0,404.0,23.0,1.6,9.4,50.0,21.16,7.63
2018,11,3,7,15,495.0,30.0,2.0,10.45,90.0,27.11,17.87
2018,11,3,7,30,586.0,37.0,2.4,11.5,130.0,33.11,23.81
2018,11,3,7,45,665.5,40.0,2.75,12.55,178.0,35.56,26.24
2018,11,3,8,0,745.0,43.0,3.1,13.6,226.0,59.84,31.14
2018,11,3,8,15,782.5,45.5,3.3,14.5,271.0,119.11,63.48
2018,11,3,8,30,820.0,48.0,3.5,15.4,316.0,179.39,109.41
2018,11,3,8,45,845.0,50.5,3.7,16.3,358.0,240.79,162.81
2018,11,3,9,0,870.0,53.0,3.9,17.2,400.0,304.34,219.92
2018,11,3,9,15,888.0,55.0,4.0,18.0,437.5,366.85,276.2
2018,11,3,9,30,906.0,57.0,4.1,18.8,475.0,430.09,331.74
2018,11,3,9,45,918.0,58.5,4.15,19.65,506.0,490.48,383.25
2018,11,3,10,0,930.0,60.0,4.2,20.5,537.0,550.33,432.47
2018,11,3,10,15,939.0,61.0,4.3,21.2,562.0,607.11,477.97
2018,11,3,10,30,948.0,62.0,4.4,21.9,587.0,662.47,521.04
2018,11,3,10,45,954.0,62.5,4.5,22.65,604.5,713.58,559.64
2018,11,3,11,0,960.0,63.0,4.6,23.4,622.0,762.47,593.89
2018,11,3,11,15,963.0,64.0,4.65,23.85,632.0,807.21,624.57
2018,11,3,11,30,966.0,65.0,4.7,24.3,642.0,849.06,652.95
2018,11,3,11,45,966.0,65.0,4.75,24.8,643.5,884.16,676.27
2018,11,3,12,0,966.0,65.0,4.8,25.3,645.0,915.79,697.11
2018,11,3,12,15,938.0,73.0,4.75,25.5,631.5,928.82,705.21
2018,11,3,12,30,910.0,81.0,4.7,25.7,618.0,936.95,710.15
2018,11,3,12,45,757.5,121.5,4.65,25.95,561.5,879.08,669.4
2018,11,3,13,0,605.0,162.0,4.6,26.2,505.0,795.69,610.71
2018,11,3,13,15,462.5,187.0,4.55,26.2,443.5,690.04,534.05
2018,11,3,13,30,320.0,212.0,4.5,26.2,382.0,567.86,442.59
2018,11,3,13,45,326.0,196.0,4.4,26.25,361.5,558.84,437.41
2018,11,3,14,0,332.0,180.0,4.3,26.3,341.0,548.0,430.49
2018,11,3,14,15,434.5,150.5,4.2,26.2,345.0,633.8,497.52
2018,11,3,14,30,537.0,121.0,4.1,26.1,349.0,692.5,542.19
2018,11,3,14,45,345.5,127.5,3.95,25.95,269.0,516.68,410.07
2018,11,3,15,0,154.0,134.0,3.8,25.8,189.0,305.45,244.31
2018,11,3,15,15,213.5,113.5,3.8,25.8,179.0,351.21,282.82
2018,11,3,15,30,273.0,93.0,3.8,25.8,169.0,373.09,301.54
2018,11,3,15,45,329.0,76.0,2.75,23.95,151.5,412.85,333.48
2018,11,3,16,0,385.0,59.0,1.7,22.1,134.0,426.54,342.23
2018,11,3,16,15,354.5,46.5,1.7,20.8,101.0,377.87,301.64
2018,11,3,16,30,324.0,34.0,1.7,19.5,68.0,326.92,252.78
2018,11,3,16,45,193.5,21.0,1.65,18.15,38.5,192.21,68.02
2018,11,3,17,0,63.0,8.0,1.6,16.8,9.0,47.8,0.0
2018,11,3,17,15,31.5,4.0,1.6,16.35,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,4,6,15,15.5,1.5,1.3,7.25,1.0,0.0,0.0
2018,11,4,6,30,31.0,3.0,1.3,7.5,2.0,0.0,0.0
2018,11,4,6,45,68.0,13.0,1.3,7.75,16.0,11.1,0.0
2018,11,4,7,0,105.0,23.0,1.3,8.0,30.0,17.8,4.36
2018,11,4,7,15,120.5,39.5,1.55,8.75,53.5,30.53,20.87
2018,11,4,7,30,136.0,56.0,1.8,9.5,77.0,42.59,32.44
2018,11,4,7,45,179.0,72.5,2.0,10.25,110.0,54.48,43.49
2018,11,4,8,0,222.0,89.0,2.2,11.0,143.0,74.14,54.12
2018,11,4,8,15,260.0,104.0,2.05,11.7,179.0,107.44,75.96
2018,11,4,8,30,298.0,119.0,1.9,12.4,215.0,145.76,105.43
2018,11,4,8,45,360.0,126.0,1.75,13.15,257.5,190.35,141.16
2018,11,4,9,0,422.0,133.0,1.6,13.9,300.0,240.96,182.99
2018,11,4,9,15,417.0,148.5,1.6,14.85,326.0,282.87,219.51
2018,11,4,9,30,412.0,164.0,1.6,15.8,352.0,323.99,254.33
2018,11,4,9,45,408.0,178.0,1.55,16.75,375.0,363.36,286.45
2018,11,4,10,0,404.0,192.0,1.5,17.7,398.0,401.83,316.67
2018,11,4,10,15,447.5,190.5,1.55,18.3,428.5,452.09,355.93
2018,11,4,10,30,491.0,189.0,1.6,18.9,459.0,505.47,396.72
2018,11,4,10,45,586.5,168.0,1.7,19.55,500.0,576.85,450.94
2018,11,4,11,0,682.0,147.0,1.8,20.2,541.0,661.39,513.34
2018,11,4,11,15,827.5,108.5,1.9,20.65,594.0,759.73,584.65
2018,11,4,11,30,973.0,70.0,2.0,21.1,647.0,859.18,652.1
2018,11,4,11,45,953.5,75.0,2.15,21.6,642.0,884.35,668.24
2018,11,4,12,0,934.0,80.0,2.3,22.1,637.0,904.96,682.07
2018,11,4,12,15,890.0,91.0,2.4,22.35,617.0,906.44,683.3
2018,11,4,12,30,846.0,102.0,2.5,22.6,597.0,912.31,687.82
2018,11,4,12,45,879.0,91.0,2.65,22.9,595.0,948.96,713.53
2018,11,4,13,0,912.0,80.0,2.8,23.2,593.0,972.1,729.91
2018,11,4,13,15,914.5,75.5,2.85,23.25,573.5,981.14,736.95
2018,11,4,13,30,917.0,71.0,2.9,23.3,554.0,986.24,741.66
2018,11,4,13,45,883.5,71.0,2.95,23.4,516.5,958.63,724.36
2018,11,4,14,0,850.0,71.0,3.0,23.5,479.0,927.33,704.76
2018,11,4,14,15,839.0,68.0,3.0,23.25,446.5,920.84,702.73
2018,11,4,14,30,828.0,65.0,3.0,23.0,414.0,900.2,690.72
2018,11,4,14,45,799.0,62.5,3.05,22.75,373.0,860.13,665.36
2018,11,4,15,0,770.0,60.0,3.1,22.5,332.0,817.61,637.74
2018,11,4,15,15,681.0,62.0,3.1,22.5,279.5,724.96,571.92
2018,11,4,15,30,592.0,64.0,3.1,22.5,227.0,640.73,510.32
2018,11,4,15,45,512.0,58.5,2.75,21.0,181.5,549.87,442.62
2018,11,4,16,0,432.0,53.0,2.4,19.5,136.0,461.67,373.8
2018,11,4,16,15,385.0,42.5,2.55,18.25,101.0,396.89,320.53
2018,11,4,16,30,338.0,32.0,2.7,17.0,66.0,335.02,261.02
2018,11,4,16,45,210.5,20.5,2.8,15.8,38.0,201.46,47.74
2018,11,4,17,0,83.0,9.0,2.9,14.6,10.0,61.59,0.0
2018,11,4,17,15,41.5,4.5,3.2,13.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,5,6,45,166.5,11.0,2.0,8.85,21.0,9.39,0.0
2018,11,5,7,0,333.0,22.0,2.1,9.3,42.0,18.5,3.03
2018,11,5,7,15,461.0,28.0,2.35,10.0,82.5,25.25,16.06
2018,11,5,7,30,589.0,34.0,2.6,10.7,123.0,30.51,21.5
2018,11,5,7,45,653.5,37.5,2.85,11.35,167.5,33.4,24.4
2018,11,5,8,0,718.0,41.0,3.1,12.0,212.0,56.79,29.53
2018,11,5,8,15,758.5,43.5,3.3,12.8,256.5,114.35,60.97
2018,11,5,8,30,799.0,46.0,3.5,13.6,301.0,173.35,106.06
2018,11,5,8,45,827.0,47.5,3.75,14.35,342.0,232.94,158.23
2018,11,5,9,0,855.0,49.0,4.0,15.1,383.0,295.0,214.58
2018,11,5,9,15,871.0,52.0,4.15,15.85,420.0,356.64,270.8
2018,11,5,9,30,887.0,55.0,4.3,16.6,457.0,418.85,326.27
2018,11,5,9,45,897.0,58.5,4.45,17.35,488.5,479.11,378.63
2018,11,5,10,0,907.0,62.0,4.6,18.1,520.0,538.72,428.76
2018,11,5,10,15,917.5,62.5,4.65,18.65,544.5,594.5,474.45
2018,11,5,10,30,928.0,63.0,4.7,19.2,569.0,649.04,517.81
2018,11,5,10,45,935.0,63.5,4.75,19.8,586.5,699.76,556.95
2018,11,5,11,0,942.0,64.0,4.8,20.4,604.0,748.39,592.04
2018,11,5,11,15,946.5,64.0,4.85,20.75,614.0,792.26,622.97
2018,11,5,11,30,951.0,64.0,4.9,21.1,624.0,833.39,651.7
2018,11,5,11,45,952.0,63.5,4.9,21.45,625.5,868.08,675.36
2018,11,5,12,0,953.0,63.0,4.9,21.8,627.0,899.41,696.55
2018,11,5,12,15,952.0,63.0,4.9,21.95,621.5,926.1,715.01
2018,11,5,12,30,951.0,63.0,4.9,22.1,616.0,949.11,730.96
2018,11,5,12,45,946.5,63.0,4.9,22.25,602.5,965.11,742.12
2018,11,5,13,0,942.0,63.0,4.9,22.4,589.0,977.18,750.73
2018,11,5,13,15,936.0,62.5,4.85,22.4,568.5,983.22,755.38
2018,11,5,13,30,930.0,62.0,4.8,22.4,548.0,985.29,757.48
2018,11,5,13,45,919.5,60.5,4.7,22.4,519.5,977.75,752.66
2018,11,5,14,0,909.0,59.0,4.6,22.4,491.0,966.35,745.34
2018,11,5,14,15,894.5,57.5,4.5,22.25,457.0,947.42,733.28
2018,11,5,14,30,880.0,56.0,4.4,22.1,423.0,925.05,718.97
2018,11,5,14,45,857.5,54.5,4.3,21.95,383.5,892.01,697.06
2018,11,5,15,0,835.0,53.0,4.2,21.8,344.0,856.36,672.9
2018,11,5,15,15,801.0,49.5,4.2,21.8,299.5,805.08,636.71
2018,11,5,15,30,767.0,46.0,4.2,21.8,255.0,761.21,604.72
2018,11,5,15,45,715.0,43.0,3.2,20.4,209.5,692.38,551.64
2018,11,5,16,0,663.0,40.0,2.2,19.0,164.0,623.76,495.55
2018,11,5,16,15,572.0,34.5,2.0,17.65,120.0,522.46,414.63
2018,11,5,16,30,481.0,29.0,1.8,16.3,76.0,424.45,324.25
2018,11,5,16,45,301.5,19.5,1.65,15.0,43.5,261.6,22.6
2018,11,5,17,0,122.0,10.0,1.5,13.7,11.0,87.69,0.0
2018,11,5,17,15,61.0,5.0,1.55,13.25,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,6,6,45,169.0,11.5,1.5,4.9,21.0,9.82,0.0
2018,11,6,7,0,338.0,23.0,1.5,5.2,42.0,19.54,1.38
2018,11,6,7,15,473.0,29.5,1.8,6.2,84.0,26.8,17.56
2018,11,6,7,30,608.0,36.0,2.1,7.2,126.0,32.49,23.58
2018,11,6,7,45,675.0,40.5,2.45,8.2,172.5,36.19,27.25
2018,11,6,8,0,742.0,45.0,2.8,9.2,219.0,60.75,33.02
2018,11,6,8,15,783.0,48.0,2.95,9.9,264.5,117.46,63.35
2018,11,6,8,30,824.0,51.0,3.1,10.6,310.0,181.27,112.79
2018,11,6,8,45,850.5,53.5,3.3,11.3,352.5,243.15,167.42
2018,11,6,9,0,877.0,56.0,3.5,12.0,395.0,307.31,226.11
2018,11,6,9,15,893.5,58.5,3.5,12.65,432.0,370.05,283.7
2018,11,6,9,30,910.0,61.0,3.5,13.3,469.0,433.35,340.36
2018,11,6,9,45,922.0,62.5,3.5,13.95,500.5,493.83,393.03
2018,11,6,10,0,934.0,64.0,3.5,14.6,532.0,553.75,443.37
2018,11,6,10,15,943.5,65.0,3.45,15.25,557.0,610.89,489.65
2018,11,6,10,30,953.0,66.0,3.4,15.9,582.0,666.65,533.22
2018,11,6,10,45,959.0,66.5,3.4,16.55,599.0,717.89,572.15
2018,11,6,11,0,965.0,67.0,3.4,17.2,616.0,766.88,606.89
2018,11,6,11,15,967.5,67.5,3.4,17.75,625.5,810.79,636.68
2018,11,6,11,30,970.0,68.0,3.4,18.3,635.0,851.75,664.04
2018,11,6,11,45,970.0,67.5,3.45,18.85,636.0,886.33,686.95
2018,11,6,12,0,970.0,67.0,3.5,19.4,637.0,917.42,707.35
2018,11,6,12,15,966.5,67.5,3.55,19.8,630.5,943.05,724.36
2018,11,6,12,30,963.0,68.0,3.6,20.2,624.0,964.84,738.81
2018,11,6,12,45,955.5,69.0,3.6,20.6,609.5,979.67,748.25
2018,11,6,13,0,948.0,70.0,3.6,21.0,595.0,990.47,755.12
2018,11,6,13,15,941.0,69.0,3.6,21.15,573.5,995.13,758.7
2018,11,6,13,30,934.0,68.0,3.6,21.3,552.0,995.77,759.77
2018,11,6,13,45,922.5,66.0,3.55,21.5,523.0,986.78,753.94
2018,11,6,14,0,911.0,64.0,3.5,21.7,494.0,973.9,745.64
2018,11,6,14,15,895.0,62.5,3.4,21.65,459.0,953.71,732.76
2018,11,6,14,30,879.0,61.0,3.3,21.6,424.0,930.1,717.53
2018,11,6,14,45,856.5,58.0,3.15,21.55,383.5,895.09,693.81
2018,11,6,15,0,834.0,55.0,3.0,21.5,343.0,857.39,667.84
2018,11,6,15,15,798.5,52.0,3.0,21.5,298.5,814.85,638.54
2018,11,6,15,30,763.0,49.0,3.0,21.5,254.0,761.05,599.82
2018,11,6,15,45,709.5,45.0,2.1,19.75,208.0,689.6,545.03
2018,11,6,16,0,656.0,41.0,1.2,18.0,162.0,618.44,486.55
2018,11,6,16,15,564.5,35.0,1.2,17.35,118.0,516.29,405.82
2018,11,6,16,30,473.0,29.0,1.2,16.7,74.0,417.33,313.44
2018,11,6,16,45,296.0,19.5,1.2,16.0,42.5,255.59,0.0
2018,11,6,17,0,119.0,10.0,1.2,15.3,11.0,85.66,0.0
2018,11,6,17,15,59.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,7,6,45,163.0,10.5,1.2,5.25,19.5,8.96,0.0
2018,11,7,7,0,326.0,21.0,1.2,5.5,39.0,17.75,0.0
2018,11,7,7,15,457.5,27.5,1.5,6.4,79.0,24.91,15.74
2018,11,7,7,30,589.0,34.0,1.8,7.3,119.0,30.62,21.86
2018,11,7,7,45,655.5,38.5,2.1,8.15,164.5,34.37,25.58
2018,11,7,8,0,722.0,43.0,2.4,9.0,210.0,58.05,31.28
2018,11,7,8,15,763.5,46.5,2.45,9.85,255.0,113.85,61.14
2018,11,7,8,30,805.0,50.0,2.5,10.7,300.0,176.81,109.73
2018,11,7,8,45,832.5,52.0,2.55,11.55,341.5,237.14,162.67
2018,11,7,9,0,860.0,54.0,2.6,12.4,383.0,299.86,219.59
2018,11,7,9,15,878.0,56.0,2.7,13.2,420.0,361.47,275.74
2018,11,7,9,30,896.0,58.0,2.8,14.0,457.0,423.81,331.15
2018,11,7,9,45,908.5,60.0,2.95,14.75,488.0,484.09,383.42
2018,11,7,10,0,921.0,62.0,3.1,15.5,519.0,543.92,433.55
2018,11,7,10,15,930.5,62.5,3.15,16.1,543.5,599.72,478.93
2018,11,7,10,30,940.0,63.0,3.2,16.7,568.0,654.16,521.79
2018,11,7,10,45,946.5,63.0,3.3,17.3,585.0,704.42,560.45
2018,11,7,11,0,953.0,63.0,3.4,17.9,602.0,752.51,595.07
2018,11,7,11,15,956.0,63.5,3.4,18.3,611.5,796.16,625.11
2018,11,7,11,30,959.0,64.0,3.4,18.7,621.0,836.95,652.81
2018,11,7,11,45,959.5,64.0,3.4,19.15,622.5,872.04,676.12
2018,11,7,12,0,960.0,64.0,3.4,19.6,624.0,903.74,696.95
2018,11,7,12,15,958.0,63.5,3.4,19.9,617.5,929.09,713.74
2018,11,7,12,30,956.0,63.0,3.4,20.2,611.0,950.68,728.01
2018,11,7,12,45,951.5,62.5,3.4,20.45,597.0,966.12,738.31
2018,11,7,13,0,947.0,62.0,3.4,20.7,583.0,977.6,746.07
2018,11,7,13,15,939.5,61.0,3.45,20.8,561.5,981.6,749.71
2018,11,7,13,30,932.0,60.0,3.5,20.9,540.0,981.59,750.83
2018,11,7,13,45,921.0,58.5,3.55,21.0,511.5,973.59,746.65
2018,11,7,14,0,910.0,57.0,3.6,21.1,483.0,961.74,739.97
2018,11,7,14,15,895.0,55.5,3.6,20.95,448.5,942.38,728.51
2018,11,7,14,30,880.0,54.0,3.6,20.8,414.0,919.6,714.62
2018,11,7,14,45,857.0,52.0,3.55,20.7,374.5,885.45,692.03
2018,11,7,15,0,834.0,50.0,3.5,20.6,335.0,848.69,667.16
2018,11,7,15,15,799.5,47.5,3.5,20.6,291.5,798.67,631.89
2018,11,7,15,30,765.0,45.0,3.5,20.6,248.0,756.13,600.78
2018,11,7,15,45,712.5,41.5,2.6,19.0,202.5,686.49,546.98
2018,11,7,16,0,660.0,38.0,1.7,17.4,157.0,617.24,490.04
2018,11,7,16,15,571.0,32.5,1.65,16.2,114.0,518.14,410.64
2018,11,7,16,30,482.0,27.0,1.6,15.0,71.0,422.46,316.86
2018,11,7,16,45,287.0,17.5,1.5,13.75,39.5,237.97,0.0
2018,11,7,17,0,92.0,8.0,1.4,12.5,8.0,66.4,0.0
2018,11,7,17,15,46.0,4.0,1.45,12.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.5,3.1,3.95,17.0,9.82,0.0
2018,11,8,7,0,217.0,23.0,3.3,4.2,34.0,19.59,0.0
2018,11,8,7,15,350.5,34.0,3.55,4.95,73.5,28.47,18.63
2018,11,8,7,30,484.0,45.0,3.8,5.7,113.0,37.29,27.9
2018,11,8,7,45,567.0,51.5,4.05,6.5,159.5,41.96,32.6
2018,11,8,8,0,650.0,58.0,4.3,7.3,206.0,64.95,39.06
2018,11,8,8,15,702.0,63.5,4.35,8.25,253.0,119.51,69.11
2018,11,8,8,30,754.0,69.0,4.4,9.2,300.0,183.11,118.28
2018,11,8,8,45,792.5,71.5,4.5,10.15,344.5,243.92,171.38
2018,11,8,9,0,831.0,74.0,4.6,11.1,389.0,308.72,229.99
2018,11,8,9,15,858.0,76.0,4.65,11.9,428.5,372.75,288.41
2018,11,8,9,30,885.0,78.0,4.7,12.7,468.0,438.66,347.22
2018,11,8,9,45,904.5,79.0,4.75,13.55,501.5,501.69,402.09
2018,11,8,10,0,924.0,80.0,4.8,14.4,535.0,565.03,455.39
2018,11,8,10,15,933.5,82.0,4.75,14.95,560.5,620.78,501.35
2018,11,8,10,30,943.0,84.0,4.7,15.5,586.0,677.32,546.3
2018,11,8,10,45,948.5,85.5,4.65,16.05,604.0,729.09,586.21
2018,11,8,11,0,954.0,87.0,4.6,16.6,622.0,778.64,622.76
2018,11,8,11,15,957.5,87.5,4.55,16.95,632.0,823.16,653.7
2018,11,8,11,30,961.0,88.0,4.5,17.3,642.0,864.83,682.24
2018,11,8,11,45,961.5,88.0,4.45,17.7,643.5,900.45,706.01
2018,11,8,12,0,962.0,88.0,4.4,18.1,645.0,932.67,727.22
2018,11,8,12,15,964.0,86.0,4.25,18.4,639.5,960.32,744.9
2018,11,8,12,30,966.0,84.0,4.1,18.7,634.0,984.31,760.12
2018,11,8,12,45,967.0,81.0,4.0,19.05,620.5,1002.37,771.39
2018,11,8,13,0,968.0,78.0,3.9,19.4,607.0,1016.49,780.05
2018,11,8,13,15,956.5,78.0,3.8,19.6,584.0,1018.6,781.04
2018,11,8,13,30,945.0,78.0,3.7,19.8,561.0,1016.6,779.47
2018,11,8,13,45,930.0,78.0,3.55,20.0,531.5,1007.25,772.67
2018,11,8,14,0,915.0,78.0,3.4,20.2,502.0,1004.56,770.6
2018,11,8,14,15,895.0,76.0,3.15,20.15,465.5,979.98,753.43
2018,11,8,14,30,875.0,74.0,2.9,20.1,429.0,951.81,733.85
2018,11,8,14,45,844.0,71.5,2.65,20.05,386.5,909.4,704.13
2018,11,8,15,0,813.0,69.0,2.4,20.0,344.0,864.23,672.06
2018,11,8,15,15,772.5,65.5,2.4,20.0,298.5,806.9,632.43
2018,11,8,15,30,732.0,62.0,2.4,20.0,253.0,747.79,589.96
2018,11,8,15,45,663.5,56.0,1.8,17.8,204.5,671.28,533.21
2018,11,8,16,0,595.0,50.0,1.2,15.6,156.0,587.36,467.31
2018,11,8,16,15,478.0,42.0,1.3,14.55,111.0,465.82,371.37
2018,11,8,16,30,361.0,34.0,1.4,13.5,66.0,349.9,261.62
2018,11,8,16,45,204.5,20.5,1.5,12.4,36.5,188.15,0.0
2018,11,8,17,0,48.0,7.0,1.6,11.3,7.0,37.03,0.0
2018,11,8,17,15,24.0,3.5,1.65,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,9.39,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,18.8,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,26.86,16.99
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,34.93,25.72
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,39.74,30.52
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,66.85,40.16
