Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,2,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,10,7,15,0.5,3.0,1.3,2.4,3.0,2.56,0.0
2018,12,10,7,30,1.0,6.0,1.5,2.7,6.0,5.12,0.0
2018,12,10,7,45,3.5,12.0,1.65,3.0,12.5,10.13,2.57
2018,12,10,8,0,6.0,18.0,1.8,3.3,19.0,15.22,8.07
2018,12,10,8,15,13.0,29.0,1.95,3.7,31.5,25.14,16.09
2018,12,10,8,30,20.0,40.0,2.1,4.1,44.0,35.84,25.21
2018,12,10,8,45,12.0,50.5,2.25,4.5,53.0,44.64,33.45
2018,12,10,9,0,4.0,61.0,2.4,4.9,62.0,51.45,39.87
2018,12,10,9,15,13.0,93.0,2.55,5.45,97.0,81.35,65.8
2018,12,10,9,30,22.0,125.0,2.7,6.0,132.0,113.27,93.28
2018,12,10,9,45,22.0,127.0,2.9,6.6,135.0,116.64,96.03
2018,12,10,10,0,22.0,129.0,3.1,7.2,138.0,119.86,98.65
2018,12,10,10,15,12.0,122.0,3.15,7.7,127.0,109.77,89.76
2018,12,10,10,30,2.0,115.0,3.2,8.2,116.0,98.57,79.83
2018,12,10,10,45,1.0,108.5,3.2,8.7,109.0,92.25,74.16
2018,12,10,11,0,0.0,102.0,3.2,9.2,102.0,85.82,68.44
2018,12,10,11,15,6.5,132.5,3.2,9.55,135.5,118.39,96.19
2018,12,10,11,30,13.0,163.0,3.2,9.9,169.0,153.01,125.35
2018,12,10,11,45,29.5,176.0,3.15,10.2,190.0,191.83,158.11
2018,12,10,12,0,46.0,189.0,3.1,10.5,211.0,222.07,183.5
2018,12,10,12,15,231.0,179.5,3.05,10.7,291.0,399.57,333.65
2018,12,10,12,30,416.0,170.0,3.0,10.9,371.0,573.28,474.24
2018,12,10,12,45,659.0,116.0,3.0,11.1,425.5,743.2,606.59
2018,12,10,13,0,902.0,62.0,3.0,11.3,480.0,890.95,714.55
2018,12,10,13,15,895.0,60.5,2.95,11.35,462.0,896.45,717.4
2018,12,10,13,30,888.0,59.0,2.9,11.4,444.0,898.27,719.01
2018,12,10,13,45,876.5,57.5,2.9,11.45,419.5,892.37,715.55
2018,12,10,14,0,865.0,56.0,2.9,11.5,395.0,882.94,709.65
2018,12,10,14,15,846.5,54.0,2.7,11.35,364.0,863.0,695.06
2018,12,10,14,30,828.0,52.0,2.5,11.2,333.0,839.95,678.04
2018,12,10,14,45,800.5,50.0,2.35,11.05,297.5,806.02,653.01
2018,12,10,15,0,773.0,48.0,2.2,10.9,262.0,778.6,632.14
2018,12,10,15,15,730.5,44.5,2.2,10.9,222.5,724.53,590.97
2018,12,10,15,30,688.0,41.0,2.2,10.9,183.0,669.3,547.11
2018,12,10,15,45,620.5,36.5,1.65,9.35,143.0,591.58,483.07
2018,12,10,16,0,553.0,32.0,1.1,7.8,103.0,514.77,415.39
2018,12,10,16,15,423.5,25.5,1.15,7.3,67.5,390.55,293.59
2018,12,10,16,30,294.0,19.0,1.2,6.8,32.0,261.77,0.0
2018,12,10,16,45,147.0,9.5,1.25,6.35,16.0,108.82,0.0
2018,12,10,17,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,11,7,15,132.0,8.5,1.45,-1.0,14.0,7.26,0.0
2018,12,11,7,30,264.0,17.0,1.7,-0.2,28.0,14.51,0.0
2018,12,11,7,45,411.5,24.0,1.9,0.55,64.0,21.81,11.87
2018,12,11,8,0,559.0,31.0,2.1,1.3,100.0,28.1,19.75
2018,12,11,8,15,628.5,36.0,2.15,1.95,140.5,61.11,30.77
2018,12,11,8,30,698.0,41.0,2.2,2.6,181.0,114.06,64.06
2018,12,11,8,45,740.0,44.0,2.25,3.25,220.5,168.63,108.91
2018,12,11,9,0,782.0,47.0,2.3,3.9,260.0,227.62,162.27
2018,12,11,9,15,808.0,50.0,2.2,4.6,296.0,286.39,217.49
2018,12,11,9,30,834.0,53.0,2.1,5.3,332.0,346.34,273.25
2018,12,11,9,45,850.0,55.5,2.0,5.95,363.0,403.4,325.48
2018,12,11,10,0,866.0,58.0,1.9,6.6,394.0,460.68,376.04
2018,12,11,10,15,878.0,59.5,1.8,7.15,419.0,514.8,422.31
2018,12,11,10,30,890.0,61.0,1.7,7.7,444.0,568.16,466.14
2018,12,11,10,45,897.5,62.0,1.6,8.25,462.0,617.24,504.96
2018,12,11,11,0,905.0,63.0,1.5,8.8,480.0,664.62,541.01
2018,12,11,11,15,892.0,67.0,1.55,9.3,486.5,699.57,567.52
2018,12,11,11,30,879.0,71.0,1.6,9.8,493.0,730.9,589.41
2018,12,11,11,45,896.0,68.0,1.65,10.25,501.0,772.96,619.15
2018,12,11,12,0,913.0,65.0,1.7,10.7,509.0,813.02,647.07
2018,12,11,12,15,912.5,64.0,1.7,10.95,505.5,838.98,664.68
2018,12,11,12,30,912.0,63.0,1.7,11.2,502.0,861.61,680.09
2018,12,11,12,45,907.5,62.0,1.75,11.4,490.5,877.36,691.44
2018,12,11,13,0,903.0,61.0,1.8,11.6,479.0,889.5,700.45
2018,12,11,13,15,894.0,60.0,1.8,11.65,460.5,893.98,704.03
2018,12,11,13,30,885.0,59.0,1.8,11.7,442.0,894.78,705.25
2018,12,11,13,45,871.0,58.0,1.8,11.7,417.0,887.4,700.98
2018,12,11,14,0,857.0,57.0,1.8,11.7,392.0,876.53,694.36
2018,12,11,14,15,836.5,55.0,1.6,11.55,361.0,854.93,678.11
2018,12,11,14,30,816.0,53.0,1.4,11.4,330.0,830.28,659.5
2018,12,11,14,45,786.5,50.5,1.25,11.2,294.0,803.34,639.57
2018,12,11,15,0,757.0,48.0,1.1,11.0,258.0,764.38,610.29
2018,12,11,15,15,713.5,45.0,1.1,11.0,219.0,710.55,570.58
2018,12,11,15,30,670.0,42.0,1.1,11.0,180.0,655.55,528.14
2018,12,11,15,45,599.5,37.0,0.75,10.15,140.0,575.19,462.24
2018,12,11,16,0,529.0,32.0,0.4,9.3,100.0,496.08,393.63
2018,12,11,16,15,364.5,24.5,0.5,8.85,63.0,357.04,265.51
2018,12,11,16,30,200.0,17.0,0.6,8.4,26.0,193.13,0.0
2018,12,11,16,45,100.0,8.5,0.7,7.9,13.0,75.83,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,12,7,15,45.0,6.0,2.85,3.35,7.5,5.12,0.0
2018,12,12,7,30,90.0,12.0,3.1,3.5,15.0,10.24,0.0
2018,12,12,7,45,220.0,24.5,3.3,3.65,47.0,20.05,9.94
2018,12,12,8,0,350.0,37.0,3.5,3.8,79.0,30.35,21.46
2018,12,12,8,15,380.0,41.5,3.5,4.25,103.5,51.51,29.25
2018,12,12,8,30,410.0,46.0,3.5,4.7,128.0,85.08,51.11
2018,12,12,8,45,270.5,37.0,3.5,5.15,95.5,81.4,53.8
2018,12,12,9,0,131.0,28.0,3.5,5.6,63.0,57.43,39.96
2018,12,12,9,15,85.5,47.0,3.55,6.2,71.0,68.71,52.38
2018,12,12,9,30,40.0,66.0,3.6,6.8,79.0,70.17,55.25
2018,12,12,9,45,295.0,88.5,3.65,7.4,201.0,211.06,173.68
2018,12,12,10,0,550.0,111.0,3.7,8.0,323.0,372.01,307.87
2018,12,12,10,15,727.5,85.0,3.7,8.5,385.0,467.72,387.97
2018,12,12,10,30,905.0,59.0,3.7,9.0,447.0,572.49,474.66
2018,12,12,10,45,916.5,59.0,3.7,9.5,466.5,623.5,516.65
2018,12,12,11,0,928.0,59.0,3.7,10.0,486.0,673.11,556.6
2018,12,12,11,15,934.0,59.0,3.8,10.35,497.5,717.29,591.38
2018,12,12,11,30,940.0,59.0,3.9,10.7,509.0,759.12,622.31
2018,12,12,11,45,943.0,58.5,4.0,11.05,513.0,795.51,648.93
2018,12,12,12,0,946.0,58.0,4.1,11.4,517.0,828.95,673.27
2018,12,12,12,15,942.5,58.5,4.15,11.6,513.5,855.26,692.38
2018,12,12,12,30,939.0,59.0,4.2,11.8,510.0,878.04,709.15
2018,12,12,12,45,931.5,60.0,4.3,12.0,499.0,894.45,721.75
2018,12,12,13,0,924.0,61.0,4.4,12.2,488.0,907.12,731.79
2018,12,12,13,15,916.5,60.0,4.35,12.15,470.0,913.35,736.74
2018,12,12,13,30,909.0,59.0,4.3,12.1,452.0,915.83,739.11
2018,12,12,13,45,863.5,60.5,4.25,12.1,417.0,883.5,715.78
2018,12,12,14,0,818.0,62.0,4.2,12.1,382.0,857.26,697.13
2018,12,12,14,15,742.5,66.5,3.9,11.85,339.5,794.43,650.26
2018,12,12,14,30,667.0,71.0,3.6,11.6,297.0,735.19,605.69
2018,12,12,14,45,718.5,59.0,3.3,11.3,278.5,753.97,620.23
2018,12,12,15,0,770.0,47.0,3.0,11.0,260.0,774.35,634.56
2018,12,12,15,15,702.5,46.5,3.0,11.0,218.5,703.15,579.24
2018,12,12,15,30,635.0,46.0,3.0,11.0,177.0,631.05,521.66
2018,12,12,15,45,457.0,42.5,2.3,9.15,126.0,474.32,395.22
2018,12,12,16,0,279.0,39.0,1.6,7.3,75.0,313.3,260.3
2018,12,12,16,15,293.5,29.0,1.6,6.7,54.0,308.43,236.72
2018,12,12,16,30,308.0,19.0,1.6,6.1,33.0,272.88,0.0
2018,12,12,16,45,154.0,9.5,1.55,5.5,16.5,113.84,0.0
2018,12,12,17,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,13,7,15,119.0,8.5,1.25,1.65,12.5,7.26,0.0
2018,12,13,7,30,238.0,17.0,1.3,2.2,25.0,14.51,0.0
2018,12,13,7,45,383.5,24.0,1.35,2.75,59.5,21.86,11.04
2018,12,13,8,0,529.0,31.0,1.4,3.3,94.0,28.08,19.47
2018,12,13,8,15,601.5,36.0,1.65,3.9,134.0,57.35,29.06
2018,12,13,8,30,674.0,41.0,1.9,4.5,174.0,108.65,60.23
2018,12,13,8,45,720.0,44.5,2.2,5.15,213.5,162.72,103.78
2018,12,13,9,0,766.0,48.0,2.5,5.8,253.0,221.75,156.47
2018,12,13,9,15,796.5,50.5,2.6,6.4,290.0,280.08,210.98
2018,12,13,9,30,827.0,53.0,2.7,7.0,327.0,340.54,267.26
2018,12,13,9,45,847.0,55.0,2.8,7.65,358.5,398.25,320.42
2018,12,13,10,0,867.0,57.0,2.9,8.3,390.0,456.6,372.63
2018,12,13,10,15,881.0,58.0,2.95,8.75,415.5,511.23,420.49
2018,12,13,10,30,895.0,59.0,3.0,9.2,441.0,565.28,466.42
2018,12,13,10,45,904.0,60.0,3.05,9.6,460.0,615.52,508.08
2018,12,13,11,0,913.0,61.0,3.1,10.0,479.0,664.21,547.4
2018,12,13,11,15,918.5,61.5,3.15,10.3,491.0,708.12,581.93
2018,12,13,11,30,924.0,62.0,3.2,10.6,503.0,749.73,612.42
2018,12,13,11,45,926.0,61.5,3.25,10.85,507.0,784.94,638.01
2018,12,13,12,0,928.0,61.0,3.3,11.1,511.0,817.19,661.35
2018,12,13,12,15,925.0,62.0,3.3,11.25,508.0,844.19,680.74
2018,12,13,12,30,922.0,63.0,3.3,11.4,505.0,867.77,697.68
2018,12,13,12,45,914.5,63.0,3.35,11.55,493.5,882.67,708.7
2018,12,13,13,0,907.0,63.0,3.4,11.7,482.0,893.87,717.22
2018,12,13,13,15,898.0,62.5,3.35,11.7,464.0,899.36,721.5
2018,12,13,13,30,889.0,62.0,3.3,11.7,446.0,901.18,723.29
2018,12,13,13,45,875.0,61.5,3.25,11.75,421.5,894.84,719.14
2018,12,13,14,0,861.0,61.0,3.2,11.8,397.0,885.02,712.56
2018,12,13,14,15,840.5,58.5,2.95,11.55,365.5,872.68,703.51
2018,12,13,14,30,820.0,56.0,2.7,11.3,334.0,847.35,684.7
2018,12,13,14,45,789.5,54.5,2.5,11.1,298.5,811.46,658.0
2018,12,13,15,0,759.0,53.0,2.3,10.9,263.0,773.01,628.71
2018,12,13,15,15,714.5,49.5,2.3,10.9,223.5,717.55,586.46
2018,12,13,15,30,670.0,46.0,2.3,10.9,184.0,660.74,541.31
2018,12,13,15,45,596.5,41.0,1.75,9.05,143.5,577.47,473.59
2018,12,13,16,0,523.0,36.0,1.2,7.2,103.0,494.72,402.03
2018,12,13,16,15,388.0,28.0,1.2,6.65,67.5,379.4,288.43
2018,12,13,16,30,253.0,20.0,1.2,6.1,32.0,234.06,0.0
2018,12,13,16,45,126.5,10.0,1.25,5.55,16.0,95.48,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.0,1.45,4.95,2.0,0.0,0.0
2018,12,14,7,30,11.0,4.0,1.5,5.3,4.0,3.41,0.0
2018,12,14,7,45,5.5,6.0,1.55,5.7,6.0,5.06,0.0
2018,12,14,8,0,0.0,8.0,1.6,6.1,8.0,6.56,0.16
2018,12,14,8,15,0.0,10.0,1.8,6.7,10.0,8.21,1.48
2018,12,14,8,30,0.0,12.0,2.0,7.3,12.0,9.86,2.99
2018,12,14,8,45,0.0,18.0,2.2,7.9,18.0,14.81,7.38
2018,12,14,9,0,0.0,24.0,2.4,8.5,24.0,19.77,11.74
2018,12,14,9,15,5.0,58.0,2.7,9.0,59.5,49.43,37.48
2018,12,14,9,30,10.0,92.0,3.0,9.5,95.0,80.32,64.05
2018,12,14,9,45,5.0,63.5,3.3,10.0,65.0,54.57,41.76
2018,12,14,10,0,0.0,35.0,3.6,10.5,35.0,28.9,19.48
2018,12,14,10,15,0.0,51.0,3.7,10.7,51.0,42.2,30.93
2018,12,14,10,30,0.0,67.0,3.8,10.9,67.0,55.54,42.32
2018,12,14,10,45,1.0,102.0,3.95,11.1,102.5,86.45,68.65
2018,12,14,11,0,2.0,137.0,4.1,11.3,138.0,119.33,96.37
2018,12,14,11,15,11.5,131.0,4.15,11.4,136.5,120.44,97.44
2018,12,14,11,30,21.0,125.0,4.2,11.5,135.0,129.89,105.66
2018,12,14,11,45,44.5,152.5,4.2,11.6,174.0,177.74,146.46
2018,12,14,12,0,68.0,180.0,4.2,11.7,213.0,229.17,189.8
2018,12,14,12,15,81.0,180.0,4.2,11.75,219.0,243.55,202.14
2018,12,14,12,30,94.0,180.0,4.2,11.8,225.0,258.56,215.11
2018,12,14,12,45,105.5,183.5,4.25,11.9,233.0,294.35,244.94
2018,12,14,13,0,117.0,187.0,4.3,12.0,241.0,314.12,261.63
2018,12,14,13,15,79.5,164.5,4.2,12.0,200.5,239.29,199.24
2018,12,14,13,30,42.0,142.0,4.1,12.0,160.0,181.13,149.84
2018,12,14,13,45,65.0,141.0,4.05,12.0,167.0,203.87,170.14
2018,12,14,14,0,88.0,140.0,4.0,12.0,174.0,245.27,205.67
2018,12,14,14,15,106.5,122.0,3.85,11.85,160.0,241.57,203.75
2018,12,14,14,30,125.0,104.0,3.7,11.7,146.0,236.94,201.1
2018,12,14,14,45,139.0,102.0,3.55,11.55,144.0,249.76,212.49
2018,12,14,15,0,153.0,100.0,3.4,11.4,142.0,263.08,223.97
2018,12,14,15,15,122.0,82.0,3.4,11.4,112.5,212.16,180.03
2018,12,14,15,30,91.0,64.0,3.4,11.4,83.0,161.31,135.57
2018,12,14,15,45,74.5,51.0,2.8,10.45,64.5,131.17,108.8
2018,12,14,16,0,58.0,38.0,2.2,9.5,46.0,101.29,81.58
2018,12,14,16,15,48.0,26.0,2.1,9.2,31.0,78.56,57.17
2018,12,14,16,30,38.0,14.0,2.0,8.9,16.0,56.09,0.0
2018,12,14,16,45,19.0,7.0,1.95,8.6,8.0,19.05,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,5.65,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.0,13.0,10.24,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.3,30.0,21.01,9.33
2018,12,15,8,0,54.0,41.0,0.8,6.6,47.0,31.97,22.52
2018,12,15,8,15,74.0,57.5,0.95,7.0,69.5,48.37,34.43
2018,12,15,8,30,94.0,74.0,1.1,7.4,92.0,70.37,51.58
2018,12,15,8,45,123.0,89.0,1.25,7.8,118.0,95.44,71.89
2018,12,15,9,0,152.0,104.0,1.4,8.2,144.0,124.23,96.15
2018,12,15,9,15,257.0,106.0,1.45,8.75,185.5,169.96,132.87
2018,12,15,9,30,362.0,108.0,1.5,9.3,227.0,230.24,182.99
2018,12,15,9,45,376.0,116.5,1.55,9.8,250.5,267.77,216.26
2018,12,15,10,0,390.0,125.0,1.6,10.3,274.0,306.38,249.85
2018,12,15,10,15,306.5,150.5,1.6,10.9,272.5,304.9,250.07
2018,12,15,10,30,223.0,176.0,1.6,11.5,271.0,303.69,249.26
2018,12,15,10,45,204.5,179.0,1.6,12.05,269.0,299.11,245.75
2018,12,15,11,0,186.0,182.0,1.6,12.6,267.0,301.97,247.88
2018,12,15,11,15,124.0,190.5,1.5,12.85,247.5,279.22,228.36
2018,12,15,11,30,62.0,199.0,1.4,13.1,228.0,238.03,193.64
2018,12,15,11,45,102.0,206.0,1.35,13.4,255.0,280.27,228.66
2018,12,15,12,0,142.0,213.0,1.3,13.7,282.0,340.77,277.17
2018,12,15,12,15,87.0,199.0,1.3,13.8,241.0,270.52,219.92
2018,12,15,12,30,32.0,185.0,1.3,13.9,200.0,212.18,171.62
2018,12,15,12,45,111.5,181.0,1.3,14.05,232.5,296.36,242.33
2018,12,15,13,0,191.0,177.0,1.3,14.2,265.0,366.67,300.15
2018,12,15,13,15,156.0,167.0,1.25,14.2,237.0,328.76,269.2
2018,12,15,13,30,121.0,157.0,1.2,14.2,209.0,289.28,237.29
2018,12,15,13,45,73.5,140.0,1.1,14.2,171.0,210.32,172.58
2018,12,15,14,0,26.0,123.0,1.0,14.2,133.0,148.63,120.59
2018,12,15,14,15,28.0,120.5,0.9,14.1,130.5,150.41,122.53
2018,12,15,14,30,30.0,118.0,0.8,14.0,128.0,152.88,124.8
2018,12,15,14,45,90.0,106.5,0.65,13.85,132.5,212.34,176.16
2018,12,15,15,0,150.0,95.0,0.5,13.7,137.0,252.65,210.47
2018,12,15,15,15,190.0,85.0,0.5,13.7,130.0,293.43,243.5
2018,12,15,15,30,230.0,75.0,0.5,13.7,123.0,314.25,259.6
2018,12,15,15,45,196.5,61.0,0.65,12.55,95.5,265.7,219.3
2018,12,15,16,0,163.0,47.0,0.8,11.4,68.0,218.37,178.24
2018,12,15,16,15,123.0,32.5,0.9,10.8,45.0,166.68,125.78
2018,12,15,16,30,83.0,18.0,1.0,10.2,22.0,109.78,0.0
2018,12,15,16,45,41.5,9.0,1.1,9.65,11.0,36.27,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,6.7,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.2,3.0,2.56,0.0
2018,12,16,7,45,0.0,5.5,1.5,7.75,5.5,4.51,0.0
2018,12,16,8,0,0.0,8.0,1.6,8.3,8.0,6.56,0.08
2018,12,16,8,15,0.0,10.5,1.85,8.7,10.5,8.62,1.77
2018,12,16,8,30,0.0,13.0,2.1,9.1,13.0,10.68,3.65
2018,12,16,8,45,0.0,19.0,2.4,9.45,19.0,15.63,8.02
2018,12,16,9,0,0.0,25.0,2.7,9.8,25.0,20.6,12.37
2018,12,16,9,15,1.0,44.5,2.75,10.15,45.0,37.05,26.67
2018,12,16,9,30,2.0,64.0,2.8,10.5,65.0,53.7,41.02
2018,12,16,9,45,1.0,54.0,2.85,10.8,54.5,45.07,33.49
2018,12,16,10,0,0.0,44.0,2.9,11.1,44.0,36.37,25.9
2018,12,16,10,15,0.0,35.5,3.0,11.35,35.5,29.32,19.75
2018,12,16,10,30,0.0,27.0,3.1,11.6,27.0,22.29,13.62
2018,12,16,10,45,0.0,32.0,3.25,11.85,32.0,26.43,17.15
2018,12,16,11,0,0.0,37.0,3.4,12.1,37.0,30.58,20.67
2018,12,16,11,15,0.0,39.5,3.3,12.1,39.5,32.66,22.43
2018,12,16,11,30,0.0,42.0,3.2,12.1,42.0,34.74,24.19
2018,12,16,11,45,0.0,54.5,3.15,12.15,54.5,45.14,33.06
2018,12,16,12,0,0.0,67.0,3.1,12.2,67.0,55.56,41.92
2018,12,16,12,15,0.0,68.5,3.0,12.15,68.5,56.81,42.99
2018,12,16,12,30,0.0,70.0,2.9,12.1,70.0,58.06,44.07
2018,12,16,12,45,0.0,59.0,2.85,12.05,59.0,48.88,36.28
2018,12,16,13,0,0.0,48.0,2.8,12.0,48.0,39.72,28.5
2018,12,16,13,15,0.0,55.0,2.85,12.0,55.0,45.54,33.52
2018,12,16,13,30,0.0,62.0,2.9,12.0,62.0,51.37,38.55
2018,12,16,13,45,0.0,49.5,2.9,11.95,49.5,40.95,29.67
2018,12,16,14,0,0.0,37.0,2.9,11.9,37.0,30.56,20.78
2018,12,16,14,15,0.0,36.5,2.95,11.8,36.5,30.14,20.47
2018,12,16,14,30,0.0,36.0,3.0,11.7,36.0,29.72,20.15
2018,12,16,14,45,0.0,31.5,3.0,11.55,31.5,25.98,16.94
2018,12,16,15,0,0.0,27.0,3.0,11.4,27.0,22.25,13.71
2018,12,16,15,15,0.0,26.0,3.0,11.4,26.0,21.42,12.96
2018,12,16,15,30,0.0,25.0,3.0,11.4,25.0,20.6,12.17
2018,12,16,15,45,0.0,20.5,2.85,11.0,20.5,16.88,8.84
2018,12,16,16,0,0.0,16.0,2.7,10.6,16.0,13.16,5.47
2018,12,16,16,15,5.5,11.0,2.7,10.5,11.5,13.45,5.12
2018,12,16,16,30,11.0,6.0,2.7,10.4,7.0,14.55,0.0
2018,12,16,16,45,5.5,3.0,2.7,10.3,3.5,6.35,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,7,15,73.5,6.5,1.25,4.6,8.5,0.0,0.0
2018,12,17,7,30,147.0,13.0,1.3,5.3,17.0,11.1,0.0
2018,12,17,7,45,315.0,22.0,1.3,5.95,50.5,18.26,6.45
2018,12,17,8,0,483.0,31.0,1.3,6.6,84.0,28.1,18.98
2018,12,17,8,15,564.5,35.5,1.45,7.15,123.0,50.49,25.95
2018,12,17,8,30,646.0,40.0,1.6,7.7,162.0,99.32,53.36
2018,12,17,8,45,675.0,44.5,1.75,8.25,197.5,149.62,93.11
2018,12,17,9,0,704.0,49.0,1.9,8.8,233.0,202.95,140.42
2018,12,17,9,15,679.5,61.0,1.8,9.2,259.5,251.73,187.49
2018,12,17,9,30,655.0,73.0,1.7,9.6,286.0,296.53,230.54
2018,12,17,9,45,741.0,66.5,1.65,10.05,329.5,363.31,288.3
2018,12,17,10,0,827.0,60.0,1.6,10.5,373.0,437.05,350.69
2018,12,17,10,15,850.0,60.0,1.6,10.8,400.5,491.47,397.25
2018,12,17,10,30,873.0,60.0,1.6,11.1,428.0,547.9,443.98
2018,12,17,10,45,882.0,61.0,1.6,11.4,447.0,597.29,483.88
2018,12,17,11,0,891.0,62.0,1.6,11.7,466.0,645.21,521.5
2018,12,17,11,15,895.5,62.5,1.6,11.85,477.5,687.8,554.43
2018,12,17,11,30,900.0,63.0,1.6,12.0,489.0,728.09,583.07
2018,12,17,11,45,902.0,63.0,1.6,12.2,493.5,763.42,607.67
2018,12,17,12,0,904.0,63.0,1.6,12.4,498.0,795.9,630.12
2018,12,17,12,15,855.0,74.5,1.65,12.45,484.0,806.21,637.58
2018,12,17,12,30,806.0,86.0,1.7,12.5,470.0,803.3,635.96
2018,12,17,12,45,633.0,120.5,1.7,12.55,418.5,720.51,576.18
2018,12,17,13,0,460.0,155.0,1.7,12.6,367.0,614.81,497.28
2018,12,17,13,15,357.0,155.0,1.7,12.55,316.0,532.73,434.74
2018,12,17,13,30,254.0,155.0,1.7,12.5,265.0,426.06,351.27
2018,12,17,13,45,247.5,150.5,1.75,12.45,252.5,419.67,347.58
2018,12,17,14,0,241.0,146.0,1.8,12.4,240.0,412.4,342.49
2018,12,17,14,15,256.5,136.5,1.6,12.0,229.5,417.51,347.59
2018,12,17,14,30,272.0,127.0,1.4,11.6,219.0,421.5,351.54
2018,12,17,14,45,282.5,113.0,1.2,11.25,200.0,413.14,345.37
2018,12,17,15,0,293.0,99.0,1.0,10.9,181.0,403.2,337.59
2018,12,17,15,15,284.0,86.5,1.0,10.9,156.0,396.65,331.42
2018,12,17,15,30,275.0,74.0,1.0,10.9,131.0,369.33,308.23
2018,12,17,15,45,217.5,60.5,1.0,9.75,99.5,281.8,235.84
2018,12,17,16,0,160.0,47.0,1.0,8.6,68.0,215.65,178.25
2018,12,17,16,15,124.5,33.0,1.0,8.3,45.5,168.42,129.47
2018,12,17,16,30,89.0,19.0,1.0,8.0,23.0,116.85,0.0
2018,12,17,16,45,44.5,9.5,1.0,7.7,11.5,38.85,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,15,27.0,5.5,1.25,4.35,6.0,0.0,0.0
2018,12,18,7,30,54.0,11.0,1.2,5.0,12.0,9.39,0.0
2018,12,18,7,45,116.0,25.0,1.15,5.65,35.0,19.34,6.63
2018,12,18,8,0,178.0,39.0,1.1,6.3,58.0,29.88,20.5
2018,12,18,8,15,369.0,42.5,1.2,6.9,104.5,46.9,27.42
2018,12,18,8,30,560.0,46.0,1.3,7.5,151.0,93.48,52.15
2018,12,18,8,45,650.5,46.5,1.45,8.15,195.0,146.31,91.34
2018,12,18,9,0,741.0,47.0,1.6,8.8,239.0,207.39,142.35
2018,12,18,9,15,767.5,50.0,1.55,9.25,274.5,263.42,193.89
2018,12,18,9,30,794.0,53.0,1.5,9.7,310.0,321.58,247.19
2018,12,18,9,45,810.0,56.5,1.4,10.2,341.0,378.08,298.06
2018,12,18,10,0,826.0,60.0,1.3,10.7,372.0,435.01,347.49
2018,12,18,10,15,841.0,62.0,1.3,11.05,398.0,489.97,394.19
2018,12,18,10,30,856.0,64.0,1.3,11.4,424.0,541.62,436.83
2018,12,18,10,45,866.0,64.5,1.25,11.8,443.0,590.36,475.44
2018,12,18,11,0,876.0,65.0,1.2,12.2,462.0,637.75,511.7
2018,12,18,11,15,881.0,65.5,1.2,12.45,473.5,680.18,543.91
2018,12,18,11,30,886.0,66.0,1.2,12.7,485.0,720.4,572.16
2018,12,18,11,45,888.0,66.0,1.2,12.9,489.5,755.37,596.17
2018,12,18,12,0,890.0,66.0,1.2,13.1,494.0,787.56,618.09
2018,12,18,12,15,890.0,66.0,1.25,13.2,492.0,815.21,637.63
2018,12,18,12,30,890.0,66.0,1.3,13.3,490.0,839.71,655.06
2018,12,18,12,45,784.0,87.0,1.35,13.4,455.0,804.82,630.96
2018,12,18,13,0,678.0,108.0,1.4,13.5,420.0,759.43,599.85
2018,12,18,13,15,452.0,141.5,1.4,13.5,346.5,601.07,483.86
2018,12,18,13,30,226.0,175.0,1.4,13.5,273.0,426.59,347.55
2018,12,18,13,45,197.0,165.0,1.4,13.5,247.0,373.41,307.31
2018,12,18,14,0,168.0,155.0,1.4,13.5,221.0,338.47,279.66
2018,12,18,14,15,284.0,133.5,1.35,13.3,234.5,438.26,362.69
2018,12,18,14,30,400.0,112.0,1.3,13.1,248.0,537.75,442.12
2018,12,18,14,45,313.0,109.5,1.25,12.95,209.0,435.24,360.73
2018,12,18,15,0,226.0,107.0,1.2,12.8,170.0,356.33,296.75
2018,12,18,15,15,299.5,85.0,1.2,12.8,155.5,408.01,339.7
2018,12,18,15,30,373.0,63.0,1.2,12.8,141.0,435.58,360.81
2018,12,18,15,45,427.0,49.0,1.05,11.5,120.0,459.27,376.92
2018,12,18,16,0,481.0,35.0,0.9,10.2,99.0,473.57,381.92
2018,12,18,16,15,382.5,28.0,0.95,9.75,67.0,376.7,287.84
2018,12,18,16,30,284.0,21.0,1.0,9.3,35.0,261.18,0.0
2018,12,18,16,45,142.0,10.5,1.05,8.9,17.5,107.2,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,15,6.0,3.0,1.05,5.9,3.0,0.0,0.0
2018,12,19,7,30,12.0,6.0,1.1,6.3,6.0,5.12,0.0
2018,12,19,7,45,6.0,17.5,1.1,6.75,17.5,14.61,3.14
2018,12,19,8,0,0.0,29.0,1.1,7.2,29.0,23.77,15.05
2018,12,19,8,15,0.0,43.5,1.2,7.6,43.5,35.33,24.77
2018,12,19,8,30,0.0,58.0,1.3,8.0,58.0,47.34,35.53
2018,12,19,8,45,0.5,68.5,1.4,8.4,68.5,56.47,43.64
2018,12,19,9,0,1.0,79.0,1.5,8.8,79.0,65.69,51.69
2018,12,19,9,15,2.5,76.0,1.6,9.3,76.5,63.86,50.01
2018,12,19,9,30,4.0,73.0,1.7,9.8,74.0,61.98,48.26
2018,12,19,9,45,5.0,80.0,1.8,10.3,81.5,68.56,53.81
2018,12,19,10,0,6.0,87.0,1.9,10.8,89.0,75.31,59.44
2018,12,19,10,15,3.0,85.0,2.0,11.15,86.0,72.37,56.78
2018,12,19,10,30,0.0,83.0,2.1,11.5,83.0,69.1,53.82
2018,12,19,10,45,5.0,107.5,2.25,11.8,110.0,93.77,74.72
2018,12,19,11,0,10.0,132.0,2.4,12.1,137.0,119.73,96.52
2018,12,19,11,15,15.5,143.5,2.5,12.35,151.0,134.93,109.22
2018,12,19,11,30,21.0,155.0,2.6,12.6,165.0,150.91,122.54
2018,12,19,11,45,28.0,171.0,2.75,12.85,184.5,185.02,150.89
2018,12,19,12,0,35.0,187.0,2.9,13.1,204.0,210.84,172.18
2018,12,19,12,15,69.0,186.0,2.85,13.2,219.0,240.24,197.36
2018,12,19,12,30,103.0,185.0,2.8,13.3,234.0,288.02,237.27
2018,12,19,12,45,79.5,171.5,2.8,13.45,209.0,239.78,197.43
2018,12,19,13,0,56.0,158.0,2.8,13.6,184.0,206.78,169.84
2018,12,19,13,15,79.0,156.0,2.65,13.55,191.0,228.02,188.48
2018,12,19,13,30,102.0,154.0,2.5,13.5,198.0,267.79,221.92
2018,12,19,13,45,155.5,150.0,2.4,13.45,213.0,315.48,262.73
2018,12,19,14,0,209.0,146.0,2.3,13.4,228.0,382.9,318.55
2018,12,19,14,15,457.0,108.5,2.05,13.2,269.5,584.02,481.8
2018,12,19,14,30,705.0,71.0,1.8,13.0,311.0,768.93,618.7
2018,12,19,14,45,637.0,69.0,1.5,12.8,269.0,700.84,564.87
2018,12,19,15,0,569.0,67.0,1.2,12.6,227.0,631.55,511.7
2018,12,19,15,15,619.5,56.0,1.2,12.6,206.5,652.35,527.19
2018,12,19,15,30,670.0,45.0,1.2,12.6,186.0,661.42,531.47
2018,12,19,15,45,604.0,40.0,0.85,11.7,146.5,584.89,468.57
2018,12,19,16,0,538.0,35.0,0.5,10.8,107.0,508.88,403.43
2018,12,19,16,15,413.5,28.0,0.4,10.55,71.5,400.66,302.47
2018,12,19,16,30,289.0,21.0,0.3,10.3,36.0,265.97,15.8
2018,12,19,16,45,144.5,10.5,0.25,10.05,18.0,109.07,0.0
2018,12,19,17,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,20,7,15,31.0,3.5,1.75,3.1,4.0,0.0,0.0
2018,12,20,7,30,62.0,7.0,1.7,3.2,8.0,5.97,0.0
2018,12,20,7,45,77.5,10.5,1.65,3.3,16.0,8.17,0.0
2018,12,20,8,0,93.0,14.0,1.6,3.4,24.0,10.81,3.86
2018,12,20,8,15,46.5,18.0,1.55,3.6,23.0,16.12,7.61
2018,12,20,8,30,0.0,22.0,1.5,3.8,22.0,18.12,10.39
2018,12,20,8,45,0.0,22.5,1.45,4.0,22.5,18.53,10.86
2018,12,20,9,0,0.0,23.0,1.4,4.2,23.0,18.94,11.28
2018,12,20,9,15,0.0,23.5,1.35,4.5,23.5,19.36,11.65
